,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,MPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,Nm3/h,MPa,MPa,MPa,
Instrument condition at the newest time,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,,,,,,,,,,,,,
2022/1/1 5:00,,,,,24.6,23.4,25.1,22.7,0.45,22,25.6,14,26,25.1,25.6,25.7,25.3,23,25.6,25.4,22.8,27.8,23.9,25.3,21.5,169,15.6,15.6,-,-,0.509,-,8.33,-,0.51,17.97,0.08,0.07,,,,,0.0075,2.78E-05,4.20E+01,2.51E-03,2,-,26.5,4.49E-05,8.72,0.4198,0.506,0.418,
2022/1/1 11:00,,,,,24.5,23.4,25.1,22.6,0.45,21.9,25.6,14,26,25,25.6,25.7,25.3,22.9,25.6,25.4,22.8,27.8,23.9,25.3,21.4,169.2,15.5,15.6,-,-,0.508,-,8.37,-,0.51,19.31,0.08,0.07,,,,,0.0066,2.78E-05,4.20E+01,1.50E-02,2,-,25.94,1.02E-07,8.7,0.4191,0.505,0.418,
2022/1/1 17:00,,,,,24.5,23.4,25.1,22.6,0.45,21.9,25.5,13.9,26,25,25.5,25.6,25.3,22.9,25.6,25.3,22.7,27.8,23.9,25.3,21.4,169.4,15.5,15.6,-,-,0.508,-,8.38,-,0.51,18.55,0.08,0.07,,,,,0.0062,2.76E-05,4.20E+01,ND,2,-,25.38,1.01E-07,8.68,0.4192,0.506,0.418,
2022/1/1 23:00,,,,,24.5,23.3,25.1,22.6,0.45,21.9,25.5,13.8,26,25,25.5,25.6,25.3,22.9,25.5,25.3,22.7,27.8,23.9,25.2,21.5,169.7,15.5,15.5,-,-,0.508,-,8.35,-,0.51,18.43,0.08,0.08,,,,,0.0065,2.76E-05,4.20E+01,7.53E-03,2,-,24.86,1.16E-07,8.69,0.4193,0.505,0.418,
2022/1/2 5:00,,,,,24.4,23.3,25,22.5,0.46,21.8,25.5,13.7,26,25,25.5,25.6,25.2,22.8,25.5,25.3,22.7,27.8,23.9,25.2,21.4,169.8,15.5,15.5,-,-,0.509,-,8.36,-,0.51,18.34,0.09,0.08,,,,,0.0062,2.75E-05,4.20E+01,1.00E-02,2,-,24.33,1.77E-07,8.7,0.4197,0.506,0.418,
2022/1/2 11:00,,,,,24.4,23.3,25,22.5,0.45,21.8,25.5,13.7,25.9,24.9,25.5,25.6,25.2,22.8,25.5,25.3,22.7,27.8,23.8,25.2,21.4,169.7,15.4,15.5,-,-,0.508,-,8.36,-,0.51,18.18,0.08,0.07,,,,,0.0068,2.75E-05,4.20E+01,2.51E-03,2,-,23.82,6.40E-07,8.71,0.4188,0.505,0.418,
2022/1/2 17:00,,,,,24.4,23.2,25,22.5,0.46,21.8,25.5,13.8,25.9,24.9,25.5,25.6,25.2,22.8,25.5,25.3,22.6,27.7,23.8,25.2,21.3,169.2,15.4,15.4,-,-,0.508,-,8.32,-,0.51,18.31,0.08,0.07,,,,,0.0065,2.75E-05,4.20E+01,7.53E-03,2,-,23.4,1.02E-06,8.68,0.4192,0.505,0.418,
2022/1/2 23:00,,,,,24.4,23.2,25,22.4,0.46,21.8,25.4,13.8,25.9,24.9,25.4,25.5,25.2,22.8,25.4,25.2,22.6,27.7,23.8,25.2,21.4,169.3,15.4,15.4,-,-,0.508,-,8.35,-,0.51,18.43,0.08,0.07,,,,,0.0073,2.75E-05,4.10E+01,5.02E-03,2,-,22.97,1.19E-06,8.68,0.4194,0.505,0.418,
2022/1/3 5:00,,,,,24.4,23.2,24.9,22.4,0.46,21.8,25.4,13.7,25.9,24.9,25.4,25.5,25.2,22.8,25.4,25.2,22.6,27.7,23.8,25.1,21.3,169.3,15.3,15.4,-,-,0.508,-,8.34,-,0.51,18.62,0.08,0.07,,,,,0.0061,2.73E-05,4.20E+01,2.51E-03,2,-,22.56,2.10E-07,8.69,0.4193,0.505,0.418,
2022/1/3 11:00,,,,,24.4,23.2,24.9,22.4,0.45,21.7,25.4,13.7,25.8,24.9,25.4,25.5,25.2,22.7,25.4,25.2,22.6,27.7,23.7,25.1,21.3,169.4,15.3,15.4,-,-,0.508,-,8.3,-,0.51,18.34,0.08,0.07,,,,,0.0064,2.73E-05,4.20E+01,ND,2,-,22.04,1.27E-07,8.7,0.4191,0.505,0.418,
2022/1/3 17:00,,,,,24.4,23.2,24.9,22.4,0.46,21.7,25.4,13.7,25.8,24.8,25.4,25.5,25.1,22.7,25.4,25.2,22.6,27.6,23.7,25.1,21.3,169.3,15.3,15.3,-,-,0.508,-,8.33,-,0.51,17.98,0.08,0.07,,,,,0.0067,2.74E-05,4.20E+01,1.25E-02,2,-,21.63,1.24E-07,8.69,0.4193,0.505,0.418,
2022/1/3 23:00,,,,,24.4,23.1,24.9,22.4,0.45,21.7,25.3,13.6,25.8,24.8,25.3,25.5,25.1,22.7,25.4,25.2,22.5,27.6,23.7,25.1,21.2,169.1,15.3,15.3,-,-,0.508,-,8.34,-,0.51,18.6,0.08,0.07,,,,,0.007,2.74E-05,4.20E+01,2.51E-03,2,-,21.22,2.78E-07,8.66,0.4195,0.505,0.418,
2022/1/4 5:00,,,,,24.3,23.1,24.8,22.3,0.45,21.7,25.3,13.7,25.8,24.8,25.3,25.4,25.1,22.7,25.3,25.1,22.5,27.6,23.7,25.1,21.3,168.8,15.2,15.3,-,-,0.508,-,8.33,-,0.51,18.29,0.08,0.07,,,,,0.0079,2.75E-05,4.20E+01,ND,2,-,20.82,4.50E-07,8.72,0.4195,0.506,0.418,
2022/1/4 11:00,,,,,24.3,23.1,24.8,22.3,0.45,21.7,25.3,13.6,25.7,24.8,25.3,25.4,25.1,22.7,25.3,25.1,22.5,27.6,23.7,25,21.2,169,15.2,15.3,-,-,0.508,-,8.36,-,0.51,18.27,0.08,0.07,,,,,0.0079,2.75E-05,4.10E+01,ND,2,-,20.41,3.21E-07,8.71,0.4189,0.505,0.418,
2022/1/4 17:00,,,,,24.3,23.1,24.8,22.3,0.45,21.6,25.3,13.6,25.7,24.7,25.3,25.4,25,22.6,25.3,25.1,22.5,27.6,23.6,25,21.2,169.1,15.2,15.2,-,-,0.508,-,8.36,-,0.51,18.2,0.08,0.08,,,,,0.0064,2.77E-05,4.10E+01,7.53E-03,2,-,19.94,1.77E-06,8.71,0.4193,0.505,0.418,
2022/1/4 23:00,,,,,24.3,23.1,24.8,22.3,0.44,21.6,25.2,13.5,25.7,24.7,25.3,25.4,25,22.6,25.3,25.1,22.4,27.5,23.6,25,21.2,169.2,15.2,15.2,-,-,0.508,-,8.34,-,0.51,18.77,0.08,0.08,,,,,0.0071,2.77E-05,4.20E+01,7.53E-03,2,-,19.41,2.78E-06,8.71,0.4192,0.506,0.418,
2022/1/5 5:00,,,,,24.2,23,24.8,22.2,0.44,21.6,25.2,13.5,25.7,24.7,25.2,25.3,25,22.6,25.3,25.1,22.4,27.5,23.6,25,21.2,169.4,15.2,15.2,-,-,0.509,-,8.37,-,0.51,18.57,0.08,0.08,,,,,0.0061,2.79E-05,4.10E+01,5.02E-03,2,-,18.9,9.67E-08,8.73,0.4193,0.506,0.418,
2022/1/5 11:00,,,,,24.2,23,24.7,22.2,0.45,21.5,25.2,13.4,25.6,24.7,25.2,25.3,25,22.5,25.2,25,22.4,27.5,23.6,24.9,21.1,169.6,15.1,15.2,-,-,0.508,-,8.36,-,0.51,18.06,0.08,0.08,,,,,0.0068,2.79E-05,4.20E+01,1.00E-02,2,-,18.4,1.12E-07,8.65,0.4189,0.505,0.418,
2022/1/5 17:00,,,,,24.2,23,24.7,22.2,0.45,21.5,25.2,13.3,25.6,24.6,25.2,25.3,24.9,22.5,25.2,25,22.3,27.5,23.5,24.9,21.1,169.9,15.1,15.2,-,-,0.508,-,8.37,-,0.51,18.88,0.09,0.08,,,,,0.007,2.82E-05,4.20E+01,ND,2,-,45.43,1.08E-07,8.69,0.4191,0.505,0.418,
2022/1/5 23:00,,,,,24.1,22.9,24.7,22.1,0.45,21.5,25.2,13.2,25.6,24.6,25.2,25.3,24.9,22.5,25.2,25,22.3,27.5,23.5,24.9,21.1,170.1,15.1,15.1,-,-,0.508,-,8.41,-,0.51,17.95,0.09,0.08,,,,,0.0068,2.82E-05,4.20E+01,2.51E-03,2,-,44.93,2.23E-07,8.71,0.419,0.506,0.418,
2022/1/6 5:00,,,,,24.1,22.9,24.7,22.1,0.45,21.4,25.1,13.2,25.6,24.6,25.1,25.3,24.9,22.5,25.2,25,22.3,27.5,23.5,24.9,21,170,15,15.1,-,-,0.508,-,8.41,-,0.51,18.74,0.09,0.08,,,,,0.0054,2.81E-05,4.20E+01,7.53E-03,2,-,44.38,5.14E-07,8.71,0.419,0.506,0.418,
2022/1/6 11:00,,,,,24.1,22.8,24.6,22,0.45,21.4,25.1,13.1,25.6,24.6,25.1,25.2,24.9,22.4,25.1,24.9,22.2,27.4,23.4,24.9,20.9,169.9,15,15.1,-,-,0.508,-,8.37,-,0.51,18.56,0.08,0.08,,,,,0.0072,2.81E-05,4.20E+01,7.53E-03,2,-,43.85,3.29E-07,8.64,0.4187,0.505,0.417,
2022/1/6 17:00,,,,,24.1,22.8,24.6,22,0.45,21.4,25.1,13.1,25.5,24.6,25.1,25.2,24.9,22.4,25.1,24.9,22.2,27.4,23.4,24.8,21,169.7,15,15,-,-,0.508,-,8.36,-,0.51,18.14,0.08,0.08,,,,,0.0071,2.83E-05,4.20E+01,ND,2,-,43.42,3.09E-07,8.7,0.4189,0.505,0.417,
2022/1/6 23:00,,,,,24.1,22.8,24.6,21.9,0.45,21.3,25,13.1,25.4,24.5,25,25.1,24.8,22.4,25.1,24.9,22.2,27.4,23.3,24.7,20.9,169.5,15,15,-,-,0.508,-,8.39,-,0.51,18,0.08,0.08,,,,,0.0061,2.83E-05,4.20E+01,2.51E-03,2,-,42.98,1.30E-06,8.7,0.4191,0.505,0.418,
2022/1/7 5:00,,,,,24.1,22.8,24.5,21.9,0.44,21.3,25,13.1,25.3,24.5,25,25.1,24.7,22.3,25,24.8,22.2,27.3,23.3,24.6,20.9,169.4,14.9,15,-,-,0.508,-,8.35,-,0.51,17.97,0.08,0.08,,,,,0.0074,2.83E-05,4.20E+01,ND,2,-,42.52,1.31E-06,8.71,0.4192,0.505,0.418,
2022/1/7 11:00,,,,,24,22.7,24.5,21.8,0.45,21.3,24.9,13.1,25.3,24.4,24.9,25,24.7,22.3,25,24.8,22.1,27.3,23.3,24.6,20.8,169.6,14.9,15,-,-,0.508,-,8.34,-,0.51,17.32,0.08,0.08,,,,,0.0061,2.83E-05,4.20E+01,7.53E-03,2,-,42.1,6.67E-08,8.71,0.4188,0.505,0.418,
2022/1/7 17:00,,,,,24,22.7,24.4,21.8,0.45,21.3,24.9,13,25.2,24.4,24.9,24.9,24.6,22.3,24.9,24.7,22.1,27.2,23.2,24.6,20.9,169.8,14.9,15,-,-,0.508,-,8.35,-,0.51,18.7,0.08,0.08,,,,,0.0067,2.82E-05,4.20E+01,ND,2,-,41.63,1.01E-07,8.73,0.4192,0.505,0.418,
2022/1/7 23:00,,,,,23.9,22.7,24.4,21.8,0.45,21.3,24.8,13,25.2,24.3,24.8,24.9,24.6,22.2,24.9,24.7,22.1,27.2,23.2,24.5,20.8,170,14.9,14.9,-,-,0.508,-,8.38,-,0.51,18.03,0.08,0.08,,,,,0.0076,2.82E-05,4.20E+01,1.00E-02,2,-,41.18,2.89E-07,8.73,0.4191,0.506,0.418,
2022/1/8 5:00,,,,,23.9,22.6,24.3,21.8,0.45,21.2,24.8,13,25.2,24.3,24.8,24.9,24.5,22.2,24.8,24.6,22.1,27.1,23.2,24.5,20.8,170,14.9,14.9,-,-,0.508,-,8.38,-,0.51,17.99,0.08,0.08,,,,,0.0072,2.81E-05,4.20E+01,2.51E-03,2,-,40.71,1.62E-07,8.72,0.4191,0.506,0.418,
2022/1/8 11:00,,,,,23.9,22.6,24.3,21.7,0.46,21.2,24.8,13,25.1,24.2,24.8,24.8,24.5,22.1,24.8,24.6,22,27.1,23.1,24.4,20.7,170,14.8,14.9,-,-,0.507,-,8.37,-,0.51,18.16,0.08,0.08,,,,,0.0074,2.81E-05,4.10E+01,7.53E-03,2,-,40.24,2.90E-07,8.68,0.4188,0.505,0.418,
2022/1/8 17:00,,,,,23.9,22.5,24.3,21.7,0.46,21.2,24.7,12.9,25.1,24.2,24.7,24.8,24.5,22.1,24.7,24.5,22,27,23.1,24.4,20.7,169.9,14.8,14.9,-,-,0.508,-,8.34,-,0.51,17.98,0.08,0.08,,,,,0.0052,2.81E-05,4.20E+01,1.00E-02,2,-,39.83,1.85E-06,8.71,0.4189,0.505,0.418,
2022/1/8 23:00,,,,,23.8,22.5,24.2,21.7,0.46,21.2,24.7,12.9,25.1,24.2,24.7,24.7,24.4,22.1,24.7,24.5,22,27,23.1,24.4,20.7,169.7,14.8,14.8,-,-,0.508,-,8.35,-,0.51,18.81,0.08,0.07,,,,,0.0072,2.81E-05,4.20E+01,2.51E-03,2,-,39.41,2.19E-06,8.67,0.4194,0.505,0.418,
2022/1/9 5:00,,,,,23.8,22.5,24.2,21.6,0.46,21.2,24.6,13,25,24.1,24.6,24.7,24.4,22,24.7,24.5,21.9,26.9,23,24.4,20.6,169.4,14.7,14.8,-,-,0.508,-,8.33,-,0.51,18.67,0.07,0.07,,,,,0.007,2.81E-05,4.20E+01,1.50E-02,2,-,39.04,7.68E-06,8.7,0.4192,0.505,0.418,
2022/1/9 11:00,,,,,23.8,22.5,24.1,21.6,0.46,21.1,24.6,13,25,24.1,24.6,24.7,24.4,22,24.6,24.5,21.9,26.9,23,24.3,20.7,169.5,14.7,14.8,-,-,0.507,-,8.33,-,0.51,18.22,0.07,0.07,,,,,0.0074,2.81E-05,4.20E+01,5.02E-03,2,-,38.66,1.57E-07,8.68,0.4187,0.505,0.418,
2022/1/9 17:00,,,,,23.8,22.4,24.1,21.6,0.46,21.1,24.6,13,25,24.1,24.6,24.6,24.3,22,24.6,24.4,21.9,26.9,23,24.3,20.6,169.6,14.7,14.8,-,-,0.507,-,8.31,-,0.51,18.45,0.08,0.07,,,,,0.0054,2.82E-05,4.20E+01,5.02E-03,2,-,38.34,1.78E-07,8.68,0.4189,0.505,0.418,
2022/1/9 23:00,,,,,23.8,22.4,24.1,21.6,0.46,21.1,24.5,13,24.9,24,24.5,24.6,24.3,22,24.6,24.4,21.9,26.8,23,24.3,20.6,169.7,14.7,14.7,-,-,0.508,-,8.33,-,0.51,18.19,0.07,0.07,,,,,0.0064,2.82E-05,4.10E+01,7.53E-03,2,-,38.01,2.18E-07,8.69,0.4192,0.505,0.418,
2022/1/10 5:00,,,,,23.7,22.4,24.1,21.6,0.46,21.1,24.5,13.1,24.9,24,24.5,24.6,24.3,22,24.5,24.4,21.9,26.8,23,24.2,20.6,169.8,14.7,14.7,-,-,0.508,-,8.33,-,0.51,18.01,0.07,0.07,,,,,0.0061,2.81E-05,4.20E+01,1.00E-02,2,-,37.67,4.78E-07,8.7,0.4192,0.505,0.418,
2022/1/10 11:00,,,,,23.7,22.4,24,21.5,0.45,21.1,24.5,13.1,24.9,24,24.5,24.5,24.2,22,24.5,24.3,21.8,26.8,22.9,24.2,20.5,169.9,14.6,14.7,-,-,0.508,-,8.34,-,0.51,17.53,0.07,0.07,,,,,0.0079,2.81E-05,4.20E+01,7.53E-03,2,-,37.29,6.83E-07,8.68,0.419,0.505,0.418,
2022/1/10 17:00,,,,,23.7,22.4,24,21.5,0.46,21.1,24.5,13.1,24.9,24,24.5,24.5,24.2,22,24.5,24.3,21.8,26.8,22.9,24.2,20.6,169.9,14.6,14.7,-,-,0.508,-,8.32,-,0.51,18.81,0.07,0.07,,,,,0.0072,2.80E-05,4.10E+01,1.00E-02,2,-,36.97,7.12E-07,8.66,0.4191,0.505,0.418,
2022/1/10 23:00,,,,,23.7,22.3,24,21.5,0.45,21.1,24.4,13.1,24.8,24,24.4,24.5,24.2,21.9,24.4,24.3,21.8,26.7,22.9,24.2,20.5,169.8,14.6,14.7,-,-,0.508,-,8.34,-,0.51,18.07,0.07,0.07,,,,,0.0063,2.80E-05,4.20E+01,5.02E-03,2,-,36.58,2.44E-07,8.71,0.4192,0.505,0.418,
2022/1/11 5:00,,,,,23.7,22.3,24,21.4,0.45,21,24.4,13.1,24.8,23.9,24.4,24.5,24.2,21.9,24.4,24.3,21.8,26.7,22.8,24.1,20.5,169.5,14.6,14.6,-,-,0.508,-,8.4,-,0.51,18.48,0.07,0.07,,,,,0.007,2.79E-05,4.20E+01,7.53E-03,2,-,36.19,4.44E-06,8.71,0.4193,0.506,0.418,
2022/1/11 11:00,,,,,23.7,22.3,23.9,21.4,0.46,21,24.4,13.1,24.8,23.9,24.4,24.4,24.2,21.9,24.4,24.2,21.7,26.7,22.8,24.1,20.5,168.9,14.6,14.6,-,-,0.508,-,8.33,-,0.51,18.32,0.07,0.06,,,,,0.0069,2.79E-05,4.10E+01,5.02E-03,2,-,35.85,7.57E-08,8.68,0.4196,0.505,0.418,
2022/1/11 17:00,,,,,23.8,22.2,23.9,21.3,0.46,21,24.4,13.3,24.7,23.9,24.4,24.4,24.1,21.9,24.4,24.2,21.7,26.7,22.8,24.1,20.4,168,14.5,14.6,-,-,0.508,-,8.31,-,0.51,18.68,0.06,0.07,,,,,0.0074,2.77E-05,4.10E+01,7.53E-03,2,-,35.6,7.63E-08,8.68,0.4197,0.506,0.418,
2022/1/11 23:00,,,,,23.8,22.2,23.9,21.3,0.46,21,24.3,13.4,24.7,23.9,24.3,24.4,24.1,21.9,24.3,24.2,21.7,26.6,22.8,24,20.5,167.7,14.5,14.6,-,-,0.508,-,8.3,-,0.51,18.15,0.06,0.06,,,,,0.0064,2.77E-05,4.20E+01,2.51E-03,2,-,35.36,4.21E-07,8.68,0.4198,0.506,0.419,
2022/1/12 5:00,,,,,23.7,22.2,23.9,21.3,0.46,21,24.3,13.4,24.7,23.8,24.3,24.4,24.1,21.9,24.3,24.2,21.7,26.6,22.8,24,20.4,168,14.5,14.5,-,-,0.508,-,8.32,-,0.51,18.15,0.06,0.07,,,,,0.0059,2.78E-05,4.10E+01,5.02E-03,2,-,34.96,5.13E-07,8.68,0.4199,0.506,0.419,
2022/1/12 11:00,,,,,23.6,22.2,23.9,21.4,0.45,20.9,24.3,13.3,24.7,23.8,24.3,24.3,24.1,21.8,24.3,24.1,21.7,26.6,22.7,24,20.4,168.1,14.5,14.5,-,-,0.508,-,8.36,-,0.51,17.95,0.07,0.07,,,,,0.0055,2.78E-05,4.20E+01,2.51E-03,2,-,34.52,8.93E-07,8.69,0.4196,0.506,0.418,
2022/1/12 17:00,,,,,23.6,22.2,23.8,21.3,0.45,20.9,24.3,13.2,24.6,23.8,24.3,24.3,24,21.8,24.3,24.1,21.6,26.6,22.7,24,20.3,168.2,14.4,14.5,-,-,0.508,-,8.31,-,0.51,17.45,0.07,0.07,,,,,0.0057,2.79E-05,4.20E+01,ND,2,-,34.04,2.92E-07,8.64,0.4197,0.506,0.418,
2022/1/12 23:00,,,,,23.5,22.1,23.8,21.3,0.46,20.9,24.2,13.2,24.6,23.8,24.2,24.3,24,21.7,24.3,24.1,21.6,26.6,22.7,24,20.3,168.3,14.4,14.5,-,-,0.508,-,8.35,-,0.51,18.08,0.07,0.07,,,,,0.0063,2.79E-05,4.20E+01,7.53E-03,2,-,33.58,9.37E-08,8.66,0.4196,0.505,0.418,
2022/1/13 5:00,,,,,23.5,22.1,23.8,21.3,0.46,20.8,24.2,13.2,24.6,23.7,24.2,24.3,24,21.7,24.2,24.1,21.6,26.6,22.7,23.9,20.3,168.3,14.4,14.5,-,-,0.508,-,8.34,-,0.51,18.9,0.07,0.07,,,,,0.0064,2.80E-05,4.20E+01,2.51E-03,2,-,33.1,1.01E-07,8.66,0.4198,0.506,0.418,
2022/1/13 11:00,,,,,23.5,22.1,23.8,21.2,0.46,20.8,24.2,13.2,24.5,23.7,24.2,24.2,23.9,21.7,24.2,24,21.6,26.5,22.7,23.9,20.2,168.2,14.4,14.4,-,-,0.508,-,8.33,-,0.51,17.83,0.07,0.07,,,,,0.0061,2.80E-05,4.10E+01,5.02E-03,2,-,32.7,-,8.68,0.4194,0.505,0.418,
2022/1/13 17:00,,,,,23.5,22.1,23.7,21.2,0.46,20.8,24.2,13.1,24.5,23.7,24.2,24.2,23.9,21.7,24.2,24,21.5,26.5,22.6,23.9,20.2,168,14.4,14.4,-,-,0.508,-,8.33,-,0.51,18.24,0.07,0.07,,,,,0.006,2.81E-05,4.10E+01,2.51E-03,2,-,32.33,1.88E-07,8.65,0.4193,0.505,0.418,
2022/1/13 23:00,,,,,23.5,22,23.7,21.2,0.46,20.8,24.1,13.1,24.5,23.6,24.1,24.2,23.9,21.7,24.1,24,21.5,26.5,22.6,23.8,20.2,168,14.3,14.4,-,-,0.508,-,8.31,-,0.51,18.21,0.07,0.07,,,,,0.006,2.81E-05,4.20E+01,2.51E-03,2,-,31.9,1.93E-07,8.66,0.4196,0.506,0.418,
2022/1/14 5:00,,,,,23.4,22,23.7,21.1,0.45,20.7,24.1,13.1,24.5,23.6,24.1,24.1,23.9,21.6,24.1,24,21.5,26.5,22.6,23.8,20.2,168.2,14.3,14.4,-,-,0.508,-,8.36,-,0.51,18.48,0.07,0.07,,,,,0.0065,2.80E-05,4.20E+01,ND,2,-,31.43,4.30E-07,8.6,0.4197,0.506,0.418,
2022/1/14 11:00,,,,,23.4,22,23.6,21.1,0.45,20.6,24.1,13,24.4,23.6,24.1,24.1,23.8,21.6,24.1,23.9,21.4,26.5,22.5,23.8,20.2,168.4,14.3,14.3,-,-,0.508,-,8.34,-,0.51,18.46,0.07,0.07,,,,,0.0065,2.80E-05,4.20E+01,7.53E-03,2,-,30.94,1.85E-06,8.68,0.4192,0.505,0.418,
2022/1/14 17:00,,,,,23.4,21.9,23.6,21,0.46,20.6,24,12.9,24.4,23.5,24,24.1,23.8,21.5,24.1,23.9,21.4,26.5,22.5,23.7,20.1,168.5,14.3,14.3,-,-,0.508,-,8.35,-,0.51,18.32,0.07,0.08,,,,,0.0056,2.80E-05,4.20E+01,7.53E-03,2,-,30.48,1.09E-06,8.66,0.4193,0.505,0.418,
2022/1/14 23:00,,,,,23.3,21.9,23.6,21,0.45,20.6,24,12.9,24.4,23.5,24,24,23.7,21.5,24,23.9,21.4,26.4,22.5,23.7,20,168.8,14.2,14.3,-,-,0.508,-,8.34,-,0.51,18.12,0.07,0.08,,,,,0.0076,2.80E-05,4.20E+01,2.51E-03,2,-,30.02,1.49E-07,8.67,0.4195,0.506,0.418,
2022/1/15 5:00,,,,,23.3,21.9,23.6,20.9,0.45,20.5,24,12.9,24.3,23.5,24,24,23.7,21.5,24,23.8,21.4,26.4,22.5,23.7,20,169.2,14.2,14.3,-,-,0.508,-,8.36,-,0.51,17.62,0.08,0.08,,,,,0.0072,2.81E-05,4.10E+01,1.00E-02,2,-,29.54,1.36E-07,8.69,0.4193,0.505,0.418,
2022/1/15 11:00,,,,,23.2,21.9,23.5,20.9,0.45,20.5,24,12.8,24.3,23.5,23.9,24,23.7,21.4,24,23.8,21.3,26.4,22.5,23.6,20,169.4,14.2,14.3,-,-,0.507,-,8.33,-,0.51,18.16,0.08,0.08,,,,,0.0064,2.81E-05,4.10E+01,ND,2,-,29.04,1.10E-07,8.71,0.4188,0.505,0.417,
2022/1/15 17:00,,,,,23.2,21.8,23.5,20.9,0.45,20.5,23.9,12.8,24.2,23.4,23.9,23.9,23.6,21.4,23.9,23.8,21.3,26.4,22.4,23.6,20,169.6,14.2,14.2,-,-,0.507,-,8.33,-,0.51,18.19,0.08,0.08,,,,,0.0064,2.82E-05,4.10E+01,2.51E-03,2,-,28.61,1.60E-07,8.64,0.4189,0.505,0.418,
2022/1/15 23:00,,,,,23.2,21.8,23.4,20.8,0.45,20.4,23.9,12.7,24.2,23.4,23.9,23.9,23.6,21.4,23.9,23.7,21.3,26.4,22.4,23.6,19.9,169.8,14.2,14.2,-,-,0.508,-,8.34,-,0.51,17.96,0.08,0.08,,,,,0.0067,2.82E-05,4.10E+01,2.51E-03,2,-,28.24,3.82E-07,8.7,0.4192,0.505,0.418,
2022/1/16 5:00,,,,,23.1,21.7,23.4,20.8,0.45,20.4,23.9,12.7,24.2,23.4,23.8,23.9,23.6,21.3,23.9,23.7,21.2,26.4,22.4,23.6,19.9,169.7,14.2,14.2,-,-,0.508,-,8.37,-,0.51,18.76,0.08,0.08,,,,,0.0058,2.83E-05,4.20E+01,1.00E-02,2,-,27.84,6.30E-07,8.7,0.4191,0.505,0.418,
2022/1/16 11:00,,,,,23.1,21.7,23.4,20.7,0.46,20.4,23.8,12.7,24.1,23.3,23.8,23.8,23.5,21.3,23.8,23.7,21.2,26.3,22.3,23.4,19.9,169.6,14.1,14.2,-,-,0.507,-,8.32,-,0.51,18.73,0.07,0.08,,,,,0.0074,2.83E-05,4.20E+01,2.51E-03,2,-,27.43,3.11E-06,8.7,0.4186,0.505,0.418,
2022/1/16 17:00,,,,,23.1,21.7,23.3,20.7,0.46,20.3,23.8,12.7,24.1,23.3,23.8,23.8,23.5,21.2,23.8,23.6,21.1,26.3,22.3,23.5,19.8,169.3,14.1,14.1,-,-,0.507,-,8.31,-,0.5,19.24,0.07,0.08,,,,,0.006,2.82E-05,4.20E+01,7.53E-03,2,-,27.11,2.02E-06,8.66,0.4187,0.505,0.418,
2022/1/16 23:00,,,,,23.1,21.6,23.3,20.6,0.46,20.3,23.7,12.8,24.1,23.2,23.7,23.7,23.5,21.2,23.8,23.6,21.1,26.3,22.2,23.4,19.9,169.2,14.1,14.1,-,-,0.508,-,8.32,-,0.51,18.25,0.07,0.08,,,,,0.0079,2.82E-05,4.20E+01,1.00E-02,2,-,26.83,1.51E-07,8.67,0.419,0.505,0.418,
2022/1/17 5:00,,,,,23.1,21.6,23.3,20.6,0.46,20.3,23.7,12.8,24,23.2,23.7,23.7,23.4,21.2,23.7,23.6,21.1,26.3,22.2,23.3,19.8,169.2,14.1,14.1,-,-,0.508,-,8.33,-,0.51,18.35,0.07,0.07,,,,,0.0064,2.83E-05,4.20E+01,7.53E-03,2,-,26.52,1.02E-07,8.66,0.4191,0.505,0.418,
2022/1/17 11:00,,,,,23,21.6,23.2,20.5,0.46,20.2,23.7,12.8,24,23.2,23.6,23.7,23.4,21.1,23.7,23.5,21,26.2,22.2,23.4,19.8,169.2,14.1,14.1,-,-,0.507,-,8.3,-,0.5,18.11,0.07,0.08,,,,,0.0071,2.83E-05,4.20E+01,5.02E-03,2,-,26.18,2.25E-07,8.66,0.4188,0.505,0.417,
2022/1/17 17:00,,,,,23.1,21.5,23.2,20.5,0.46,20.1,23.6,12.7,24,23.2,23.6,23.6,23.4,21.1,23.7,23.5,21,26.3,22,23.3,19.7,169.2,14,14.1,-,-,0.508,-,8.32,-,0.51,18.44,0.07,0.08,,,,,0.0065,2.83E-05,4.10E+01,ND,2,-,25.82,2.09E-07,8.69,0.4191,0.505,0.418,
2022/1/17 23:00,,,,,23.1,21.4,23.2,20.4,0.46,20,23.6,12.7,23.9,23.1,23.6,23.6,23.3,21.1,23.6,23.5,20.9,26.2,21.9,23.3,19.8,168.9,14,14.1,-,-,0.508,-,8.33,-,0.51,18.52,0.07,0.07,,,,,0.0061,2.83E-05,4.10E+01,2.51E-03,2,-,25.41,8.62E-07,8.69,0.4193,0.505,0.418,
2022/1/18 5:00,,,,,23,21.4,23.1,20.3,0.45,20,23.6,12.7,23.9,23.1,23.5,23.6,23.3,21,23.6,23.4,20.9,26.2,22.2,23.3,19.6,169.1,14,14,-,-,0.508,-,8.34,-,0.51,18,0.07,0.07,,,,,0.0066,2.82E-05,4.20E+01,1.00E-02,2,-,25.02,6.80E-07,8.69,0.4191,0.505,0.418,
2022/1/18 11:00,,,,,23,21.3,23.1,20.3,0.45,20,23.5,12.7,23.8,23,23.5,23.5,23.3,21,23.5,23.4,20.8,26.2,22.1,23.2,19.6,169.1,14,14,-,-,0.508,-,8.34,-,0.51,17.8,-,0.09,,,,,0.0072,2.82E-05,4.10E+01,ND,2,-,24.57,3.52E-06,8.66,0.4189,0.505,0.418,
2022/1/18 17:00,,,,,22.9,21.3,23.1,20.3,0.46,20,23.5,12.6,23.8,23,23.5,23.5,23.2,20.9,23.5,23.4,20.8,26.1,21.9,23.2,19.5,169.1,14,14,-,-,0.509,-,8.37,-,0.51,18.28,-,0.09,,,,,0.0058,2.81E-05,4.20E+01,7.53E-03,2,-,24.11,2.79E-06,8.71,0.4203,0.507,0.419,
2022/1/18 23:00,,,,,22.9,21.3,23,20.3,0.45,19.9,23.5,12.6,23.8,23,23.4,23.5,23.2,20.9,23.5,23.3,20.8,26.1,21.8,23.2,19.5,169.5,13.9,14,-,-,0.509,-,8.41,-,0.51,17.95,-,0.09,,,,,0.0065,2.81E-05,4.20E+01,7.53E-03,2,-,23.66,2.39E-07,8.69,0.4201,0.507,0.419,
2022/1/19 5:00,,,,,22.8,21.2,23,20.3,0.45,19.9,23.4,12.5,23.7,22.9,23.4,23.4,23.2,20.8,23.4,23.3,20.7,26.1,21.8,23.1,19.5,169.6,13.9,13.9,-,-,0.509,-,8.39,-,0.51,18.28,-,0.1,,,,,0.008,2.80E-05,4.20E+01,5.02E-03,2,-,23.16,1.06E-07,8.75,0.4201,0.507,0.419,
2022/1/19 11:00,,,,,22.8,21.2,23,20.2,0.45,19.9,23.4,12.5,23.7,22.9,23.4,23.4,23.1,20.8,23.4,23.2,20.7,26.1,21.9,23.1,19.4,169.7,13.9,13.9,-,-,0.509,-,8.37,-,0.51,18.72,-,0.09,,,,,0.007,2.80E-05,4.20E+01,7.53E-03,2,-,22.72,1.70E-07,8.71,0.4199,0.506,0.418,
2022/1/19 17:00,,,,,22.7,21.2,22.9,20.2,0.46,19.9,23.4,12.5,23.7,22.9,23.3,23.3,23.1,20.8,23.4,23.2,20.7,26,21.8,23.1,19.4,169.6,13.9,13.9,-,-,0.509,-,8.36,-,0.51,18.93,0.09,0.09,,,,,0.0065,2.80E-05,4.20E+01,2.51E-03,2,-,22.32,3.44E-07,8.72,0.4199,0.506,0.419,
2022/1/19 23:00,,,,,22.7,21.1,22.9,20.1,0.45,19.8,23.3,12.5,23.6,22.8,23.3,23.3,23.1,20.7,23.3,23.2,20.6,26,21.7,23,19.4,169.5,13.8,13.9,-,-,0.509,-,8.38,-,0.51,18.1,0.09,0.09,,,,,0.0069,2.79E-05,4.10E+01,2.51E-03,2,-,21.93,5.36E-07,8.74,0.4203,0.507,0.419,
2022/1/20 5:00,,,,,22.7,21.1,22.8,20.1,0.45,19.8,23.3,12.5,23.6,22.8,23.3,23.3,23,20.7,23.3,23.1,20.6,26,21.7,23,19.3,169.3,13.8,13.9,-,-,0.509,-,8.37,-,0.51,17.81,0.09,0.09,,,,,0.0059,2.79E-05,4.10E+01,5.02E-03,2,-,21.54,3.12E-06,8.71,0.4202,0.507,0.419,
2022/1/20 11:00,,,,,22.7,21.1,22.8,20,0.45,19.8,23.3,12.4,23.6,22.8,23.2,23.2,23,20.7,23.3,23.1,20.6,25.9,21.7,23,19.4,169.2,13.8,13.9,-,-,0.508,-,8.37,-,0.51,17.69,0.09,0.09,,,,,0.0067,2.79E-05,4.10E+01,-,2,-,21.1,2.99E-06,8.71,0.4196,0.506,0.418,
2022/1/20 17:00,,,,,22.7,21,22.8,20,0.45,19.7,23.2,12.4,23.5,22.7,23.2,23.2,23,20.6,23.2,23.1,20.5,25.9,21.6,22.9,19.3,169.1,13.8,13.8,-,-,0.509,-,8.37,-,0.51,17.81,0.09,0.09,,,,,0.0074,2.79E-05,4.10E+01,5.02E-03,2,-,20.69,8.77E-07,8.68,0.42,0.506,0.419,
2022/1/20 23:00,,,,,22.6,21,22.7,20,0.45,19.7,23.2,12.4,23.5,22.7,23.2,23.2,22.9,20.6,23.2,23,20.5,25.8,21.6,22.9,19.3,169.4,13.8,13.8,-,-,0.509,-,8.4,-,0.51,19.27,0.09,0.09,,,,,0.0062,2.77E-05,4.20E+01,7.53E-03,2,-,20.35,1.12E-07,8.74,0.4202,0.506,0.419,
2022/1/21 5:00,,,,,22.6,21,22.7,20,0.45,19.7,23.1,12.4,23.4,22.7,23.1,23.1,22.9,20.6,23.2,23,20.5,25.8,21.6,22.9,19.3,169.6,13.8,13.8,-,-,0.509,-,8.4,-,0.51,18.51,0.09,0.09,,,,,0.0066,2.77E-05,4.10E+01,7.53E-03,2,-,19.9,1.23E-07,8.74,0.4201,0.507,0.419,
2022/1/21 11:00,,,,,22.6,21,22.7,19.9,0.46,19.6,23.1,12.3,23.4,22.6,23.1,23.1,22.8,20.6,23.1,23,20.4,25.8,21.5,22.8,19.2,169.8,13.7,13.8,-,-,0.509,-,8.36,-,0.51,17.93,0.09,0.09,,,,,0.0051,2.79E-05,4.10E+01,2.51E-03,2,-,32.71,3.43E-07,8.7,0.4197,0.506,0.419,
2022/1/21 17:00,,,,,22.5,20.9,22.7,19.9,0.46,19.6,23.1,12.2,23.4,22.6,23.1,23.1,22.8,20.5,23.1,23,20.4,25.8,21.5,22.8,19.2,169.9,13.7,13.8,-,-,0.509,-,8.37,-,0.51,18.48,0.09,0.09,,,,,0.0067,2.79E-05,4.20E+01,2.51E-03,2,-,44.85,4.90E-07,8.74,0.42,0.506,0.419,
2022/1/21 23:00,,,,,22.4,20.9,22.6,19.9,0.45,19.6,23.1,12.2,23.3,22.6,23,23,22.8,20.5,23.1,22.9,20.4,25.7,21.5,22.8,19.1,170.1,13.7,13.7,-,-,0.509,-,8.39,-,0.51,18.58,0.09,0.09,,,,,0.0069,2.77E-05,4.20E+01,7.53E-03,2,-,44.41,1.44E-07,8.74,0.42,0.507,0.419,
2022/1/22 5:00,,,,,22.4,20.9,22.6,19.8,0.46,19.5,23,12.2,23.3,22.5,23,23,22.7,20.4,23,22.9,20.4,25.7,21.4,22.7,19.2,170.2,13.7,13.7,-,-,0.509,-,8.37,-,0.51,17.72,0.09,0.1,,,,,0.0064,2.77E-05,4.20E+01,5.02E-03,2,-,43.98,1.10E-06,8.74,0.42,0.506,0.419,
2022/1/22 11:00,,,,,22.4,20.8,22.6,19.8,0.45,19.5,23,12.2,23.3,22.5,23,23,22.7,20.4,23,22.8,20.3,25.7,21.4,22.7,19.1,170.3,13.6,13.7,-,-,0.508,-,8.35,-,0.51,17.64,0.09,0.09,,,,,0.008,2.77E-05,4.10E+01,2.51E-03,2,-,43.6,8.15E-06,8.74,0.4196,0.506,0.419,
2022/1/22 17:00,,,,,22.4,20.8,22.5,19.7,0.45,19.5,23,12.1,23.2,22.5,22.9,22.9,22.7,20.4,23,22.8,20.3,25.7,21.4,22.7,19.1,170.3,13.6,13.7,-,-,0.509,-,8.36,-,0.51,18.96,0.09,0.1,,,,,0.0063,2.77E-05,4.20E+01,2.51E-03,2,-,43.22,1.23E-07,8.73,0.4197,0.506,0.419,
2022/1/22 23:00,,,,,22.3,20.8,22.5,19.7,0.45,19.4,22.9,12.1,23.2,22.4,22.9,22.9,22.7,20.3,22.9,22.8,20.3,25.6,21.3,22.6,19.1,170.4,13.6,13.6,-,-,0.509,-,8.38,-,0.51,18.4,0.09,0.09,,,,,0.0067,2.78E-05,4.10E+01,2.51E-03,2,-,42.88,1.75E-07,8.74,0.42,0.506,0.419,
2022/1/23 5:00,,,,,22.3,20.7,22.5,19.7,0.45,19.4,22.9,12.1,23.2,22.4,22.9,22.9,22.6,20.3,22.9,22.8,20.2,25.6,21.3,22.6,19,170.3,13.6,13.6,-,-,0.509,-,8.37,-,0.51,18.26,0.09,0.09,,,,,0.0078,2.78E-05,4.20E+01,7.53E-03,2,-,42.5,1.71E-07,8.75,0.4198,0.506,0.418,
2022/1/23 11:00,,,,,22.3,20.7,22.4,19.7,0.46,19.4,22.9,12.1,23.1,22.4,22.8,22.9,22.6,20.3,22.9,22.7,20.2,25.6,21.2,22.6,19,170.2,13.6,13.6,-,-,0.508,-,8.37,-,0.51,17.9,0.09,0.09,,,,,0.0059,2.78E-05,4.10E+01,ND,2,-,42.14,1.84E-07,8.7,0.4196,0.506,0.418,
2022/1/23 17:00,,,,,22.3,20.7,22.4,19.6,0.45,19.4,22.8,12.2,23.1,22.3,22.8,22.8,22.6,20.2,22.8,22.7,20.2,25.5,21.2,22.5,19,169.8,13.6,13.6,-,-,0.508,-,8.35,-,0.51,18.13,0.08,0.09,,,,,0.0072,2.78E-05,4.20E+01,7.53E-03,2,-,41.8,2.03E-07,8.72,0.4197,0.506,0.419,
2022/1/23 23:00,,,,,22.3,20.6,22.3,19.6,0.45,19.4,22.8,12.2,23.1,22.3,22.8,22.8,22.5,20.2,22.8,22.7,20.1,25.5,21.2,22.5,19,169.6,13.6,13.6,-,-,0.509,-,8.32,-,0.51,18.26,0.08,0.09,,,,,0.0069,2.77E-05,4.10E+01,2.51E-03,2,-,41.51,2.14E-06,8.71,0.4199,0.506,0.419,
2022/1/24 5:00,,,,,22.3,20.6,22.3,19.6,0.45,19.3,22.8,12.2,23,22.3,22.7,22.7,22.5,20.2,22.8,22.6,20.1,25.4,21.1,22.5,18.9,169.5,13.5,13.6,-,-,0.509,-,8.32,-,0.51,18.69,0.08,0.08,,,,,0.0058,2.77E-05,4.10E+01,5.02E-03,2,-,41.28,3.50E-06,8.74,0.4201,0.506,0.419,
2022/1/24 11:00,,,,,22.2,20.6,22.3,19.6,0.46,19.3,22.7,12.2,23,22.3,22.7,22.7,22.5,20.2,22.7,22.6,20.1,25.4,21.1,22.4,18.9,169.6,13.5,13.6,-,-,0.508,-,8.35,-,0.51,18.74,0.08,0.08,,,,,0.0065,3.44E-05,3.80E+01,7.53E-03,2,-,41.73,2.73E-06,8.66,0.4197,0.506,0.419,
2022/1/24 17:00,,,,,22.2,20.6,22.3,19.6,0.45,19.3,22.7,12.2,23,22.2,22.7,22.7,22.5,20.2,22.7,22.6,20.1,25.3,21.1,22.4,18.9,169.6,13.5,13.5,-,-,0.509,-,8.35,-,0.51,17.54,0.1,0.09,,,,,0.0061,2.81E-05,4.20E+01,5.02E-03,2,-,42.78,9.16E-08,8.7,0.42,0.506,0.419,
2022/1/24 23:00,,,,,22.1,20.6,22.2,19.6,0.45,19.3,22.7,12.2,22.9,22.2,22.6,22.7,22.4,20.2,22.7,22.5,20,25.3,21.1,22.4,18.9,169.9,13.5,13.5,-,-,0.509,-,8.39,-,0.51,17.97,0.1,0.1,,,,,0.0064,2.81E-05,4.20E+01,5.02E-03,2,-,42.4,1.72E-07,8.68,0.4201,0.507,0.419,
2022/1/25 5:00,,,,,22.1,20.5,22.2,19.5,0.45,19.3,22.6,12.1,22.9,22.2,22.6,22.6,22.4,20.1,22.7,22.5,20,25.3,21.1,22.4,18.8,170,13.5,13.5,-,-,0.509,-,8.37,-,0.51,18.3,0.1,0.1,,,,,0.0062,2.82E-05,4.10E+01,5.02E-03,2,-,41.99,2.01E-07,8.74,0.4201,0.507,0.418,
2022/1/25 11:00,,,,,22.1,20.5,22.2,19.5,0.45,19.2,22.6,12.1,22.9,22.2,22.6,22.6,22.4,20.1,22.6,22.5,20,25.3,21,22.4,18.8,170.1,13.4,13.5,-,-,0.509,-,8.35,-,0.51,18.02,0.1,0.1,,,,,0.0075,2.82E-05,4.10E+01,2.51E-03,2,-,41.56,1.99E-07,8.69,0.4196,0.506,0.418,
2022/1/25 17:00,,,,,22.1,20.5,22.2,19.5,0.45,19.2,22.6,12.1,22.9,22.1,22.6,22.6,22.4,20.1,22.6,22.5,19.9,25.3,21,22.4,18.8,170,13.4,13.5,-,-,0.508,-,8.35,-,0.51,19.32,0.11,0.1,,,,,0.0064,2.85E-05,4.20E+01,5.02E-03,2,-,41.22,3.95E-07,8.69,0.4197,0.506,0.418,
2022/1/25 23:00,,,,,22,20.4,22.1,19.5,0.45,19.2,22.6,12.1,22.8,22.1,22.5,22.5,22.3,20,22.6,22.4,19.9,25.2,20.9,22.3,18.7,169.9,13.4,13.4,-,-,0.509,-,8.37,-,0.51,18.65,0.1,0.1,,,,,0.0066,2.85E-05,4.20E+01,7.53E-03,2,-,40.86,4.45E-07,8.72,0.4199,0.506,0.418,
2022/1/26 5:00,,,,,22,20.4,22.1,19.4,0.45,19.2,22.5,12.1,22.8,22.1,22.5,22.5,22.3,20,22.5,22.4,19.9,25.2,20.9,22.3,18.8,169.9,13.4,13.4,-,-,0.509,-,8.38,-,0.51,18.72,0.1,0.1,,,,,0.0062,2.83E-05,4.10E+01,5.02E-03,2,-,40.57,1.55E-06,8.67,0.4199,0.506,0.419,
2022/1/26 11:00,,,,,22,20.4,22.1,19.4,0.45,19.1,22.5,12.1,22.8,22.1,22.5,22.5,22.3,20,22.5,22.4,19.8,25.2,20.8,22.2,18.7,169.8,13.4,13.4,-,-,0.509,-,8.39,-,0.51,18.19,0.1,0.1,,,,,0.0064,2.83E-05,4.10E+01,5.02E-03,2,-,40.26,4.59E-07,8.74,0.4197,0.506,0.418,
2022/1/26 17:00,,,,,22,20.3,22,19.4,0.46,19.1,22.5,12.2,22.7,22,22.4,22.5,22.2,20,22.5,22.3,19.8,25.3,20.8,22.2,18.7,169.5,13.3,13.4,-,-,0.509,-,8.37,-,0.51,18.69,0.1,0.1,,,,,0.0053,2.84E-05,4.10E+01,5.02E-03,2,-,40.04,1.06E-07,8.69,0.4198,0.506,0.419,
2022/1/26 23:00,,,,,22,20.3,22,19.4,0.45,19.1,22.5,12.2,22.7,22,22.4,22.4,22.2,20,22.5,22.3,19.8,25.3,20.8,22.2,18.7,169.5,13.3,13.4,-,-,0.509,-,8.38,-,0.51,18.3,0.1,0.1,,,,,0.0064,2.84E-05,4.20E+01,2.51E-03,2,-,39.76,2.08E-07,8.73,0.4199,0.506,0.419,
2022/1/27 5:00,,,,,22,20.3,22,19.4,0.45,19.1,22.4,12.2,22.7,22,22.4,22.4,22.2,19.9,22.4,22.3,19.8,25.2,20.8,22.2,18.7,169.6,13.3,13.3,-,-,0.509,-,8.35,-,0.51,18.87,0.1,0.1,,,,,0.006,2.85E-05,4.20E+01,7.53E-03,2,-,39.47,2.17E-07,8.73,0.42,0.506,0.419,
2022/1/27 11:00,,,,,21.9,20.3,22,19.3,0.45,19.1,22.4,12.2,22.6,22,22.4,22.4,22.2,19.9,22.4,22.3,19.8,25.2,20.7,22.2,18.6,169.6,13.3,13.3,-,-,0.508,-,8.35,-,0.51,19.23,0.1,-,,,,,0.0061,2.85E-05,4.10E+01,ND,2,-,39.18,2.08E-07,8.7,0.4198,0.506,0.419,
2022/1/27 17:00,,,,,21.9,20.3,22,19.3,0.45,19.1,22.4,12.2,22.6,21.9,22.3,22.4,22.2,19.9,22.4,22.2,19.7,25.2,20.7,22.1,18.6,169.6,13.3,13.3,-,-,0.508,-,8.33,-,0.51,18.21,0.1,-,,,,,0.0075,2.85E-05,4.20E+01,7.53E-03,2,-,38.81,4.02E-07,8.68,0.4198,0.506,0.419,
2022/1/27 23:00,,,,,21.9,20.2,21.9,19.3,0.45,19,22.4,12.1,22.6,21.9,22.3,22.3,22.1,19.9,22.4,22.2,19.7,25.1,20.7,22.1,18.6,169.6,13.3,13.3,-,-,0.509,-,8.37,-,0.51,19.33,0.1,-,,,,,0.0066,2.85E-05,4.20E+01,2.51E-03,2,-,38.47,3.42E-07,8.68,0.42,0.506,0.418,
2022/1/28 5:00,,,,,21.8,20.2,21.9,19.3,0.44,19,22.3,12.1,22.6,21.9,22.3,22.3,22.1,19.8,22.3,22.2,19.7,25.1,20.7,22.1,18.6,169.5,13.2,13.3,-,-,0.509,-,8.38,-,0.51,18.02,0.1,-,,,,,0.007,2.86E-05,4.20E+01,5.02E-03,2,-,38.09,6.67E-06,8.71,0.4201,0.507,0.419,
2022/1/28 11:00,,,,,21.8,20.2,21.9,19.3,0.45,19,22.3,12.1,22.5,21.9,22.3,22.3,22.1,19.8,22.3,22.2,19.7,25.1,20.6,22.1,18.5,169.5,13.2,13.3,-,-,0.51,-,8.4,-,0.51,18.65,0.1,-,,,,,0.0052,2.86E-05,4.10E+01,5.02E-03,2,-,37.64,2.90E-07,8.71,0.4209,0.507,0.42,
2022/1/28 17:00,,,,,21.8,20.2,21.9,19.2,0.45,19,22.3,12.1,22.5,21.8,22.3,22.3,22.1,19.8,22.3,22.2,19.6,25.1,20.6,22.1,18.5,169.4,13.2,13.2,-,-,0.509,-,8.35,-,0.51,18.7,0.1,0.07,,,,,0.0064,2.86E-05,4.20E+01,5.02E-03,2,-,37.3,5.99E-07,8.7,0.4199,0.506,0.419,
2022/1/28 23:00,,,,,21.8,20.1,21.8,19.2,0.44,19,22.3,12.1,22.5,21.8,22.2,22.2,22.1,19.8,22.3,22.1,19.6,25,20.6,22,18.5,169.4,13.2,13.2,-,-,0.509,-,8.37,-,0.51,18.36,0.1,0.06,,,,,0.0056,2.86E-05,4.10E+01,2.51E-03,2,-,36.95,7.30E-07,8.73,0.4201,0.507,0.419,
2022/1/29 5:00,,,,,21.7,20.1,21.8,19.2,0.44,18.9,22.2,12.1,22.5,21.8,22.2,22.2,22,19.8,22.2,22.1,19.6,25,20.5,22,18.4,169.4,13.2,13.2,-,-,0.509,-,8.37,-,0.51,18.87,0.1,0.06,,,,,0.0068,2.88E-05,4.10E+01,5.02E-03,2,-,36.53,1.38E-07,8.71,0.4201,0.507,0.419,
2022/1/29 11:00,,,,,21.7,20.1,21.8,19.2,0.45,18.9,22.2,12,22.4,21.8,22.2,22.2,22,19.7,22.2,22.1,19.6,25,20.5,22,18.5,169.4,13.2,13.2,-,-,0.509,-,8.37,-,0.51,17.32,0.1,0.06,,,,,0.0066,2.88E-05,4.20E+01,5.02E-03,2,-,36.11,3.07E-07,8.72,0.4197,0.506,0.418,
2022/1/29 17:00,,,,,21.7,20.1,21.8,19.2,0.45,18.9,22.2,12,22.4,21.7,22.2,22.2,22,19.7,22.2,22.1,19.5,25,20.5,22,18.4,169.1,13.1,13.2,-,-,0.509,-,8.35,-,0.51,18.72,0.09,0.05,,,,,0.006,2.87E-05,4.20E+01,2.51E-03,2,-,35.76,1.92E-07,8.7,0.4199,0.506,0.419,
2022/1/29 23:00,,,,,21.7,20,21.7,19.2,0.45,18.9,22.2,12.1,22.4,21.7,22.1,22.1,22,19.7,22.2,22,19.5,25,20.5,22,18.4,169.1,13.1,13.2,-,-,0.509,-,8.36,-,0.51,18.37,0.1,0.05,,,,,0.0066,2.87E-05,4.20E+01,2.51E-03,2,-,35.43,2.25E-07,8.68,0.4203,0.506,0.419,
2022/1/30 5:00,,,,,21.6,20,21.7,19.1,0.44,18.9,22.1,12,22.4,21.7,22.1,22.1,21.9,19.7,22.2,22,19.5,25,20.5,21.9,18.4,169.2,13.1,13.2,-,-,0.509,-,8.37,-,0.51,18.78,0.1,0.05,,,,,0.0071,2.87E-05,4.20E+01,5.02E-03,2,-,35.09,3.83E-07,8.72,0.4201,0.507,0.419,
2022/1/30 11:00,,,,,21.6,20,21.7,19.1,0.45,18.8,22.1,12,22.3,21.7,22.1,22.1,21.9,19.7,22.1,22,19.5,24.9,20.4,21.9,18.3,169.3,13.1,13.1,-,-,0.509,-,8.37,-,0.51,18.61,0.1,0.06,,,,,0.0061,2.87E-05,4.20E+01,1.00E-02,2,-,34.65,3.37E-06,8.73,0.4198,0.506,0.419,
2022/1/30 17:00,,,,,21.6,20,21.7,19.1,0.45,18.8,22.1,12,22.3,21.7,22.1,22.1,21.9,19.7,22.1,22,19.5,24.9,20.4,21.9,18.3,169.3,13.1,13.1,-,-,0.509,-,8.35,-,0.51,19.2,0.1,0.05,,,,,0.0063,2.89E-05,4.10E+01,5.02E-03,2,-,34.26,5.85E-06,8.71,0.4199,0.506,0.419,
2022/1/30 23:00,,,,,21.6,20,21.7,19.1,0.44,18.8,22.1,12,22.3,21.6,22.1,22.1,21.9,19.6,22.1,22,19.4,24.9,20.4,21.9,18.3,169.3,13.1,13.1,-,-,0.509,-,8.37,-,0.51,17.92,0.1,0.06,,,,,0.0059,2.89E-05,4.20E+01,2.51E-03,2,-,33.88,2.66E-05,8.7,0.4201,0.507,0.419,
2022/1/31 5:00,,,,,21.6,19.9,21.6,19.1,0.44,18.8,22.1,11.9,22.3,21.6,22,22,21.9,19.6,22.1,21.9,19.4,24.9,20.4,21.8,18.3,169.3,13,13.1,-,-,0.509,-,8.41,-,0.51,18.43,0.1,0.05,,,,,0.0065,2.89E-05,4.10E+01,ND,2,-,33.45,2.61E-07,8.75,0.4201,0.507,0.419,
2022/1/31 11:00,,,,,21.5,19.9,21.6,19,0.44,18.7,22,11.9,22.2,21.6,22,22,21.8,19.6,22,21.9,19.4,24.9,20.3,21.8,18.2,169.3,13,13.1,-,-,0.509,-,8.39,-,0.51,18.35,0.1,0.05,,,,,0.0058,2.89E-05,4.20E+01,2.51E-03,2,-,33.02,1.96E-07,8.72,0.4196,0.506,0.418,
2022/1/31 17:00,,,,,21.5,19.9,21.6,19,0.45,18.7,22,11.9,22.2,21.6,22,22,21.8,19.5,22,21.9,19.4,24.9,20.3,21.8,18.2,169.3,13,13.1,-,-,0.509,-,8.38,-,0.51,18.43,0.1,0.05,,,,,0.0073,2.89E-05,4.10E+01,5.02E-03,2,-,32.66,1.92E-07,8.71,0.42,0.506,0.419,
2022/1/31 23:00,,,,,21.5,19.9,21.6,19,0.44,18.7,22,11.8,22.2,21.6,22,22,21.8,19.5,22,21.9,19.3,24.8,20.3,21.8,18.3,169.5,13,13,-,-,0.509,-,8.39,-,0.51,18.9,0.1,0.05,,,,,0.0071,2.89E-05,4.10E+01,5.02E-03,2,-,32.26,3.50E-07,8.72,0.42,0.507,0.419,
2022/2/1 5:00,,,,,21.4,19.9,21.6,19,0.44,18.7,22,11.8,22.2,21.5,21.9,21.9,21.8,19.5,22,21.8,19.3,24.8,20.3,21.8,18.2,169.6,13,13,-,-,0.509,-,8.38,-,0.51,18.33,0.1,0.05,,,,,0.0069,2.88E-05,4.20E+01,2.51E-03,2,-,31.84,3.19E-07,8.74,0.4199,0.507,0.419,
2022/2/1 11:00,,,,,21.4,19.8,21.5,18.9,0.45,18.7,22,11.8,22.1,21.5,21.9,21.9,21.7,19.5,22,21.8,19.3,24.8,20.2,21.7,18.2,169.6,13,13,-,-,0.509,-,8.35,-,0.51,18.74,0.1,0.05,,,,,0.0065,2.88E-05,4.10E+01,5.02E-03,2,-,31.44,5.13E-07,8.73,0.42,0.506,0.419,
2022/2/1 17:00,,,,,21.4,19.8,21.5,18.9,0.44,18.6,21.9,11.8,22.1,21.5,21.9,21.9,21.7,19.5,21.9,21.8,19.3,24.8,20.2,21.7,18.2,169.4,12.9,13,-,-,0.509,-,8.37,-,0.51,18.16,0.09,0.08,,,,,0.0074,2.88E-05,4.20E+01,5.02E-03,2,-,31.13,6.40E-06,8.71,0.4201,0.507,0.419,
2022/2/1 23:00,,,,,21.4,19.8,21.5,18.9,0.45,18.6,21.9,11.8,22.1,21.5,21.9,21.9,21.7,19.4,21.9,21.8,19.2,24.7,20.2,21.7,18.1,169.3,12.9,13,-,-,0.509,-,8.35,-,0.51,18.22,0.09,0.08,,,,,0.0069,2.88E-05,4.10E+01,2.51E-03,2,-,30.77,8.71E-08,8.72,0.4202,0.507,0.419,
2022/2/2 5:00,,,,,21.4,19.7,21.5,18.9,0.44,18.6,21.9,11.8,22.1,21.4,21.8,21.8,21.7,19.4,21.9,21.7,19.2,24.7,20.2,21.7,18.2,169.3,12.9,12.9,-,-,0.509,-,8.38,-,0.51,18.58,0.09,0.08,,,,,0.0062,2.89E-05,4.20E+01,5.02E-03,2,-,30.47,2.13E-07,8.72,0.4201,0.507,0.419,
2022/2/2 11:00,,,,,21.3,19.7,21.4,18.9,0.44,18.6,21.9,11.8,22,21.4,21.8,21.8,21.6,19.4,21.9,21.7,19.2,24.7,20.2,21.6,18.2,169.5,12.9,12.9,-,-,0.509,-,8.38,-,0.51,18,0.1,0.09,,,,,0.0053,2.89E-05,4.10E+01,7.53E-03,2,-,30.07,1.87E-07,8.71,0.4201,0.507,0.419,
2022/2/2 17:00,,,,,21.3,19.7,21.4,18.9,0.44,18.6,21.8,11.7,22,21.4,21.8,21.8,21.6,19.4,21.9,21.7,19.2,24.7,20.1,21.6,18.1,169.7,12.9,12.9,-,-,0.509,-,8.37,-,0.51,18.63,0.1,0.09,,,,,0.0073,2.88E-05,4.10E+01,ND,2,-,29.67,2.48E-07,8.67,0.4201,0.507,0.419,
2022/2/2 23:00,,,,,21.3,19.7,21.4,18.8,0.44,18.5,21.8,11.7,22,21.4,21.8,21.8,21.6,19.4,21.8,21.7,19.2,24.7,20.1,21.6,18.1,169.7,12.9,12.9,-,-,0.509,-,8.38,-,0.51,18.98,0.1,0.09,,,,,0.0072,2.88E-05,4.10E+01,2.51E-03,2,-,29.3,2.35E-07,8.72,0.4202,0.507,0.419,
2022/2/3 5:00,,,,,21.3,19.7,21.4,18.8,0.44,18.5,21.8,11.7,22,21.4,21.8,21.8,21.6,19.3,21.8,21.7,19.2,24.6,20.1,21.6,18.1,169.5,12.8,12.9,-,-,0.509,-,8.38,-,0.51,18.97,0.1,0.09,,,,,0.006,2.88E-05,4.20E+01,1.00E-02,2,-,28.94,5.46E-07,8.71,0.4201,0.506,0.419,
2022/2/3 11:00,,,,,21.3,19.7,21.3,18.8,0.45,18.5,21.8,11.7,22,21.3,21.7,21.7,21.6,19.3,21.8,21.6,19.1,24.6,20.2,21.6,18,169.5,12.8,12.9,-,-,0.509,-,8.36,-,0.51,19,0.1,0.08,,,,,0.0059,2.88E-05,4.10E+01,5.02E-03,2,-,28.6,1.61E-06,8.73,0.42,0.507,0.419,
2022/2/3 17:00,,,,,21.3,19.7,21.4,18.7,0.45,18.5,21.8,11.8,22.1,21.4,21.8,21.8,21.6,19.3,21.8,21.6,19.1,24.6,20.1,21.7,18.1,169.3,12.8,12.9,-,-,0.509,-,8.35,-,0.51,19.13,0.1,0.08,,,,,0.0062,2.88E-05,4.20E+01,7.53E-03,2,-,27.94,3.74E-07,8.71,0.4205,0.507,0.419,
2022/2/3 23:00,,,,,21.3,19.6,21.4,18.5,0.44,18.4,21.8,11.7,22.1,21.4,21.8,21.8,21.6,19.2,21.8,21.7,19.1,24.7,19.9,21.7,18.1,169.5,12.8,12.8,-,-,0.509,-,8.39,-,0.51,18.98,0.1,0.09,,,,,0.0069,2.88E-05,4.20E+01,2.51E-03,2,-,27.56,3.68E-06,8.73,0.4201,0.507,0.419,
2022/2/4 5:00,,,,,21.3,19.6,21.4,18.6,0.44,18.4,21.8,11.7,22,21.4,21.8,21.8,21.6,19.2,21.8,21.7,19.1,24.7,19.9,21.7,18,169.4,12.8,12.8,-,-,0.509,-,8.38,-,0.51,17.82,0.1,0.09,,,,,0.0063,2.88E-05,4.10E+01,1.00E-02,2,-,27.17,2.34E-07,8.73,0.4202,0.506,0.419,
2022/2/4 11:00,,,,,21.2,19.5,21.3,18.6,0.45,18.3,21.8,11.6,22,21.4,21.8,21.8,21.6,19.3,21.9,21.7,19.1,24.7,19.8,21.7,18,169.3,12.8,12.8,-,-,0.509,-,8.37,-,0.51,18.28,0.1,0.09,,,,,0.0055,2.88E-05,4.20E+01,1.50E-02,2,-,26.76,2.88E-07,8.71,0.42,0.506,0.419,
2022/2/4 17:00,,,,,21.2,19.5,21.4,18.6,0.45,18.3,21.8,11.6,22,21.4,21.8,21.8,21.7,19.2,21.9,21.7,18.9,24.6,19.8,21.7,17.9,169.1,12.7,12.8,-,-,0.513,-,8.43,-,0.51,19.01,0.09,0.08,,,,,0.0069,2.89E-05,4.20E+01,7.53E-03,2,-,26.4,1.85E-07,8.77,0.4232,0.51,0.422,
2022/2/4 23:00,,,,,21.2,19.5,21.2,18.5,0.45,18.3,21.8,11.6,22.1,21.4,21.8,21.8,21.6,19.1,21.8,21.7,19.1,24.6,19.8,21.8,18.1,168.8,12.7,12.8,-,-,0.513,-,8.47,-,0.51,19.29,0.09,0.08,,,,,0.0056,2.89E-05,4.20E+01,ND,2,-,26.07,3.16E-07,8.79,0.423,0.51,0.422,
2022/2/5 5:00,,,,,21.1,19.4,21.4,18.6,0.43,18.2,21.8,11.6,22,21.4,21.8,21.8,21.6,19.2,21.8,21.7,18.9,24.6,19.7,21.7,17.9,168.7,12.7,12.8,-,-,0.513,-,8.44,-,0.51,18.92,0.09,0.08,,,,,0.0063,2.88E-05,4.20E+01,7.53E-03,2,-,25.7,3.58E-07,8.78,0.4227,0.51,0.421,
2022/2/5 11:00,,,,,21.1,19.4,21.3,18.6,0.44,18.2,21.8,11.6,22,21.4,21.8,21.8,21.6,19.1,21.8,21.6,18.8,24.6,19.7,21.7,17.8,168.8,12.7,12.7,-,-,0.512,-,8.43,-,0.51,17.63,0.09,0.08,,,,,0.0068,2.88E-05,4.10E+01,5.02E-03,2,-,25.29,1.44E-06,8.77,0.4227,0.51,0.421,
2022/2/5 17:00,,,,,21,19.4,21.3,18.6,0.44,18.2,21.8,11.6,22,21.3,21.8,21.8,21.6,19.1,21.8,21.6,18.8,24.6,19.7,21.6,17.9,168.9,12.7,12.7,-,-,0.512,-,8.44,-,0.51,18.48,0.09,0.08,,,,,0.0054,2.88E-05,4.20E+01,1.00E-02,2,-,24.89,1.46E-06,8.76,0.4229,0.51,0.422,
2022/2/5 23:00,,,,,21,19.4,21.3,18.5,0.43,18.2,21.8,11.6,21.9,21.3,21.7,21.8,21.6,19.1,21.8,21.6,18.8,24.5,19.6,21.7,17.8,169.1,12.7,12.7,-,-,0.512,-,8.44,-,0.51,18.46,0.09,0.08,,,,,0.0073,2.88E-05,4.20E+01,5.02E-03,2,-,24.49,5.36E-07,8.78,0.4227,0.51,0.421,
2022/2/6 5:00,,,,,21,19.4,21.3,18.5,0.43,18.2,21.7,11.5,21.9,21.3,21.7,21.7,21.6,19.1,21.8,21.6,18.8,24.5,19.6,21.6,17.8,169.1,12.6,12.7,-,-,0.512,-,8.45,-,0.51,18.99,0.09,0.08,,,,,0.0057,2.87E-05,4.20E+01,7.53E-03,2,-,24.03,2.51E-07,8.83,0.4223,0.509,0.421,
2022/2/6 11:00,,,,,20.9,19.3,21.3,18.5,0.45,18.1,21.7,11.5,21.9,21.3,21.7,21.7,21.5,19,21.7,21.6,18.8,24.5,19.6,21.6,17.8,169.1,12.6,12.7,-,-,0.512,-,8.43,-,0.51,18.9,0.09,0.08,,,,,0.0062,2.87E-05,4.10E+01,7.53E-03,2,-,23.6,2.72E-07,8.79,0.4224,0.509,0.421,
2022/2/6 17:00,,,,,20.9,19.3,21.2,18.5,0.44,18.1,21.7,11.4,21.9,21.3,21.7,21.7,21.5,19,21.7,21.6,18.7,24.5,19.8,21.6,17.7,169.2,12.6,12.6,-,-,0.512,-,8.45,-,0.51,17.67,0.09,0.08,,,,,0.0063,2.89E-05,4.10E+01,1.00E-02,2,-,23.21,1.55E-07,8.79,0.4227,0.51,0.421,
2022/2/6 23:00,,,,,20.8,19.3,21.2,18.5,0.44,18.1,21.7,11.4,21.8,21.2,21.7,21.7,21.5,19,21.7,21.5,18.7,24.5,19.6,21.6,17.7,169.5,12.6,12.6,-,-,0.512,-,8.47,-,0.51,18.54,0.1,0.08,,,,,0.0066,2.89E-05,4.10E+01,7.53E-03,2,-,22.76,2.72E-07,8.7,0.4227,0.51,0.421,
2022/2/7 5:00,,,,,20.8,19.3,21.2,18.5,0.42,18,21.7,11.3,21.8,21.2,21.6,21.7,21.5,19,21.7,21.5,18.7,24.5,19.6,21.5,17.7,169.7,12.6,12.6,-,-,0.512,-,8.47,-,0.51,18.93,0.1,0.09,,,,,0.0059,2.87E-05,4.10E+01,2.51E-03,2,-,22.31,1.03E-06,8.79,0.4224,0.509,0.421,
2022/2/7 11:00,,,,,20.8,19.2,21.1,18.4,0.44,18,21.7,11.2,21.8,21.2,21.6,21.6,21.5,19,21.7,21.5,18.7,24.5,19.5,21.5,17.7,169.9,12.5,12.6,-,-,0.512,-,8.42,-,0.51,18.66,0.1,0.08,,,,,0.0063,2.87E-05,4.10E+01,2.51E-03,2,-,21.87,5.72E-07,8.8,0.4223,0.509,0.421,
2022/2/7 17:00,,,,,20.8,19.2,21.2,18.4,0.44,18,21.6,11.2,21.8,21.2,21.6,21.6,21.4,18.9,21.7,21.5,18.7,24.5,19.6,21.5,17.6,169.9,12.5,12.6,-,-,0.512,-,8.44,-,0.51,18.85,0.09,0.09,,,,,0.0069,2.87E-05,4.10E+01,2.51E-03,2,-,21.48,3.40E-06,8.82,0.4226,0.51,0.421,
2022/2/7 23:00,,,,,20.7,19.2,21.1,18.4,0.43,18,21.6,11.2,21.8,21.2,21.6,21.6,21.4,18.9,21.6,21.5,18.6,24.4,19.5,21.5,17.6,170.2,12.5,12.5,-,-,0.512,-,8.48,-,0.51,18.95,0.09,0.09,,,,,0.0077,2.87E-05,4.10E+01,5.02E-03,2,-,21.11,1.57E-06,8.81,0.4226,0.51,0.421,
2022/2/8 5:00,,,,,20.7,19.2,21.1,18.4,0.44,17.9,21.6,11.2,21.7,21.1,21.6,21.6,21.4,18.9,21.6,21.4,18.6,24.4,19.5,21.5,17.6,170.1,12.5,12.5,-,-,0.512,-,8.43,-,0.51,18.64,0.09,0.08,,,,,0.0069,2.87E-05,4.20E+01,5.02E-03,2,-,20.74,2.61E-07,8.8,0.4225,0.51,0.421,
2022/2/8 11:00,,,,,20.7,19.2,21.1,18.4,0.44,17.9,21.6,11.2,21.7,21.1,21.5,21.6,21.4,18.9,21.6,21.4,18.6,24.4,19.5,21.4,17.6,170.1,12.5,12.5,-,-,0.512,-,8.45,-,0.51,18.6,0.09,0.08,,,,,0.006,2.87E-05,4.10E+01,1.00E-02,2,-,20.54,1.85E-07,8.75,0.4225,0.51,0.421,
2022/2/8 17:00,,,,,20.7,19.2,21.1,18.4,0.43,17.9,21.5,11.3,21.7,21.1,21.5,21.5,21.4,18.9,21.6,21.4,18.6,24.4,19.5,21.4,17.6,170,12.5,12.5,-,-,0.512,-,8.44,-,0.51,17.97,0.09,0.08,,,,,0.0066,2.88E-05,4.10E+01,ND,2,-,41.5,2.05E-07,8.78,0.4226,0.51,0.421,
2022/2/8 23:00,,,,,20.7,19.1,21.1,18.4,0.44,17.9,21.5,11.2,21.7,21.1,21.5,21.5,21.3,18.9,21.6,21.4,18.6,24.4,19.5,21.4,17.6,170.1,12.4,12.5,-,-,0.512,-,8.45,-,0.51,18.94,0.09,0.08,,,,,0.0075,2.88E-05,4.10E+01,7.53E-03,2,-,41.19,2.94E-07,8.79,0.4226,0.51,0.421,
2022/2/9 5:00,,,,,20.7,19.1,21,18.3,0.44,17.9,21.5,11.2,21.7,21.1,21.5,21.5,21.3,18.9,21.5,21.4,18.6,24.3,19.4,21.4,17.6,170.3,12.4,12.5,-,-,0.512,-,8.46,-,0.51,18.69,0.09,0.08,,,,,0.0072,2.87E-05,4.10E+01,7.53E-03,2,-,40.86,2.28E-07,8.79,0.4225,0.51,0.421,
2022/2/9 11:00,,,,,20.6,19.1,21,18.3,0.43,17.8,21.5,11.2,21.6,21,21.5,21.5,21.3,18.8,21.5,21.3,18.5,24.3,19.4,21.4,17.5,170.3,12.4,12.4,-,-,0.512,-,8.48,-,0.51,18.46,0.09,0.08,,,,,0.0065,2.87E-05,4.10E+01,5.02E-03,2,-,40.54,2.31E-06,8.77,0.4224,0.509,0.421,
2022/2/9 17:00,,,,,20.7,19.1,21,18.3,0.44,17.8,21.5,11.2,21.6,21,21.4,21.5,21.3,18.8,21.5,21.3,18.5,24.3,19.4,21.4,17.6,170.3,12.4,12.4,-,-,0.512,-,8.43,-,0.51,18.31,0.09,0.08,,,,,0.006,2.88E-05,4.20E+01,ND,2,-,40.19,2.05E-06,8.77,0.4227,0.51,0.421,
2022/2/9 23:00,,,,,20.6,19.1,21,18.3,0.44,17.8,21.4,11.2,21.6,21,21.4,21.4,21.3,18.8,21.5,21.3,18.5,24.2,19.3,21.3,17.5,170.4,12.4,12.4,-,-,0.512,-,8.46,-,0.51,18.55,0.09,0.08,,,,,0.0073,2.88E-05,4.10E+01,1.25E-02,2,-,39.89,2.31E-07,8.79,0.4226,0.51,0.421,
2022/2/10 5:00,,,,,20.6,19,21,18.3,0.43,17.8,21.4,11.2,21.6,21,21.4,21.4,21.3,18.8,21.5,21.3,18.5,24.2,19.3,21.3,17.5,170.3,12.4,12.4,-,-,0.512,-,8.45,-,0.51,18.73,0.09,0.08,,,,,0.0072,2.89E-05,4.20E+01,ND,2,-,39.55,2.40E-07,8.8,0.4226,0.51,0.421,
2022/2/10 11:00,,,,,20.6,19,20.9,18.2,0.44,17.8,21.4,11.2,21.5,21,21.4,21.4,21.2,18.7,21.4,21.3,18.4,24.2,19.3,21.3,17.5,170.1,12.3,12.4,-,-,0.512,-,8.45,-,0.51,18.86,0.09,0.08,,,,,0.0061,2.89E-05,4.20E+01,7.53E-03,2,-,39.25,1.96E-07,8.79,0.4226,0.51,0.421,
2022/2/10 17:00,,,,,20.6,19,20.9,18.2,0.43,17.8,21.4,11.3,21.5,21,21.4,21.4,21.2,18.7,21.4,21.3,18.4,24.2,19.3,21.3,17.4,169.9,12.3,12.4,-,-,0.512,-,8.46,-,0.51,18.27,0.09,0.08,,,,,0.0067,2.87E-05,4.20E+01,ND,2,-,39.03,3.06E-07,8.76,0.4227,0.51,0.421,
2022/2/10 23:00,,,,,20.6,19,20.9,18.2,0.44,17.8,21.4,11.5,21.5,20.9,21.4,21.4,21.2,18.7,21.4,21.2,18.4,24.1,19.3,21.3,17.5,169.9,12.3,12.4,-,-,0.512,-,8.47,-,0.51,19.44,0.09,0.08,,,,,0.0071,2.87E-05,4.10E+01,7.53E-03,2,-,38.75,2.06E-07,8.77,0.4226,0.51,0.421,
2022/2/11 5:00,,,,,20.6,19,20.9,18.2,0.42,17.7,21.4,11.3,21.5,20.9,21.3,21.3,21.2,18.7,21.4,21.2,18.4,24.1,19.3,21.3,17.4,170,12.3,12.3,-,-,0.512,-,8.45,-,0.51,17.8,0.08,0.07,,,,,0.0068,2.86E-05,4.10E+01,5.02E-03,2,-,38.48,3.82E-07,8.8,0.4223,0.509,0.421,
2022/2/11 11:00,,,,,20.6,18.9,20.9,18.2,0.42,17.7,21.3,11.2,21.5,20.9,21.3,21.3,21.2,18.7,21.4,21.2,18.4,24.1,19.2,21.2,17.4,170.1,12.3,12.3,-,-,0.512,-,8.45,-,0.51,18.03,0.08,0.07,,,,,0.0061,2.86E-05,4.10E+01,1.25E-02,2,-,38.14,3.18E-06,8.85,0.4222,0.509,0.421,
2022/2/11 17:00,,,,,20.5,18.9,20.9,18.2,0.42,17.7,21.3,11.3,21.5,20.9,21.3,21.3,21.1,18.7,21.4,21.2,18.3,24,19.2,21.2,17.5,170.2,12.3,12.3,-,-,0.512,-,8.45,-,0.51,19.12,0.09,0.08,,,,,0.0056,2.87E-05,4.10E+01,7.53E-03,2,-,37.86,8.46E-07,8.79,0.4224,0.51,0.421,
2022/2/11 23:00,,,,,20.5,18.9,20.8,18.2,0.42,17.7,21.3,11.3,21.4,20.9,21.3,21.3,21.1,18.7,21.3,21.2,18.3,24,19.2,21.2,17.3,170.3,12.3,12.3,-,-,0.512,-,8.45,-,0.51,18.79,0.09,0.08,,,,,0.0062,2.87E-05,4.10E+01,5.02E-03,2,-,37.55,2.03E-07,8.78,0.4223,0.509,0.421,
2022/2/12 5:00,,,,,20.5,18.9,20.8,18.1,0.42,17.7,21.3,11.2,21.4,20.9,21.3,21.3,21.1,18.6,21.3,21.1,18.3,24,19.2,21.2,17.3,170.3,12.2,12.3,-,-,0.512,-,8.46,-,0.51,18.18,0.09,0.08,,,,,0.0056,2.87E-05,4.10E+01,5.02E-03,2,-,37.23,1.93E-07,8.83,0.4222,0.509,0.421,
2022/2/12 11:00,,,,,20.5,18.8,20.8,18.1,0.43,17.7,21.3,11.2,21.4,20.8,21.3,21.2,21.1,18.6,21.3,21.1,18.3,24,19.1,21.2,17.3,170.4,12.2,12.3,-,-,0.512,-,8.47,-,0.51,18.44,0.09,0.08,,,,,0.0066,2.87E-05,4.10E+01,7.53E-03,2,-,36.89,1.90E-07,8.77,0.4222,0.509,0.421,
2022/2/12 17:00,,,,,20.5,18.8,20.8,18.1,0.43,17.6,21.2,11.3,21.4,20.8,21.2,21.2,21.1,18.6,21.3,21.1,18.3,23.9,19.1,21.1,17.4,170.2,12.2,12.3,-,-,0.512,-,8.42,-,0.51,18.97,0.09,0.08,,,,,0.0059,2.86E-05,4.10E+01,1.00E-02,2,-,36.62,1.65E-07,8.78,0.4224,0.51,0.421,
2022/2/12 23:00,,,,,20.5,18.8,20.8,18.1,0.43,17.6,21.2,11.3,21.3,20.8,21.2,21.2,21.1,18.6,21.3,21.1,18.2,23.9,19.1,21.1,17.2,170.2,12.2,12.2,-,-,0.512,-,8.43,-,0.51,18.52,0.09,0.08,,,,,0.0069,2.86E-05,4.20E+01,ND,2,-,36.33,3.47E-07,8.78,0.4228,0.51,0.421,
2022/2/13 5:00,,,,,20.4,18.8,20.7,18.1,0.42,17.6,21.2,11.3,21.3,20.8,21.2,21.2,21.1,18.5,21.3,21.1,18.2,23.9,19.1,21.1,17.3,170.2,12.2,12.2,-,-,0.512,-,8.45,-,0.51,18.61,0.09,0.08,,,,,0.007,2.86E-05,4.10E+01,5.02E-03,2,-,36.07,6.43E-07,8.79,0.4225,0.51,0.421,
2022/2/13 11:00,,,,,20.4,18.8,20.7,18,0.42,17.6,21.2,11.2,21.3,20.8,21.2,21.2,21,18.5,21.2,21.1,18.2,23.9,19,21.1,17.3,170.2,12.2,12.2,-,-,0.512,-,8.47,-,0.51,18.56,0.09,0.08,,,,,0.0064,2.86E-05,4.10E+01,1.25E-02,2,-,35.8,7.13E-07,8.79,0.4223,0.509,0.421,
2022/2/13 17:00,,,,,20.4,18.7,20.7,18,0.43,17.6,21.2,11.3,21.3,20.7,21.2,21.1,21,18.5,21.2,21,18.2,23.8,19,21.1,17.3,170.2,12.2,12.2,-,-,0.512,-,8.44,-,0.51,19.13,0.09,0.08,,,,,0.006,2.87E-05,4.10E+01,5.02E-03,2,-,35.5,8.58E-07,8.71,0.4226,0.51,0.421,
2022/2/13 23:00,,,,,20.4,18.7,20.7,18,0.43,17.6,21.2,11.3,21.3,20.7,21.1,21.1,21,18.5,21.2,21,18.1,23.8,19,21.1,17.2,170.1,12.1,12.2,-,-,0.512,-,8.44,-,0.51,18.16,0.09,0.08,,,,,0.0062,2.87E-05,4.20E+01,1.50E-02,2,-,35.28,3.68E-06,8.79,0.4227,0.51,0.421,
2022/2/14 5:00,,,,,20.4,18.7,20.7,18,0.43,17.5,21.1,11.3,21.2,20.7,21.1,21.1,21,18.5,21.2,21,18.1,23.8,19,21,17.2,169.9,12.1,12.2,-,-,0.512,-,8.46,-,0.51,18.55,0.09,0.08,,,,,0.0072,2.86E-05,4.10E+01,5.02E-03,2,-,35.02,2.73E-07,8.77,0.4225,0.51,0.421,
2022/2/14 11:00,,,,,20.3,18.7,20.7,18,0.43,17.5,21.1,11.2,21.2,20.7,21.1,21.1,21,18.5,21.1,21,18.1,23.7,19,21.1,17.2,170,12.1,12.1,-,-,0.512,-,8.44,-,0.51,19.05,0.09,0.08,,,,,0.0069,2.86E-05,4.10E+01,2.51E-03,2,-,34.69,3.01E-07,8.73,0.4226,0.51,0.421,
2022/2/14 17:00,,,,,20.4,18.7,20.6,18,0.43,17.5,21.1,11.3,21.2,20.7,21.1,21.1,20.9,18.5,21.1,21,18.1,23.7,18.9,21,17.2,169.9,12.1,12.1,-,-,0.512,-,8.44,-,0.51,18.1,0.09,0.08,,,,,0.0051,2.87E-05,4.10E+01,2.51E-03,2,-,34.38,3.16E-07,8.74,0.4227,0.51,0.421,
2022/2/14 23:00,,,,,20.3,18.7,20.6,18,0.43,17.5,21.1,11.2,21.2,20.7,21.1,21.1,20.9,18.4,21.1,21,18.1,23.7,18.9,21,17.2,170,12.1,12.1,-,-,0.512,-,8.41,-,0.51,18.31,0.09,0.07,,,,,0.0071,2.87E-05,4.20E+01,7.53E-03,2,-,34.06,3.02E-07,8.76,0.4225,0.51,0.421,
2022/2/15 5:00,,,,,20.3,18.6,20.6,18,0.43,17.5,21.1,11.2,21.2,20.6,21,21,20.9,18.4,21.1,20.9,18.1,23.7,18.9,21,17.1,169.9,12.1,12.1,-,-,0.512,-,8.44,-,0.51,17.92,0.09,0.07,,,,,0.0055,2.86E-05,4.20E+01,ND,2,-,33.75,9.40E-07,8.73,0.4224,0.51,0.421,
2022/2/15 11:00,,,,,20.3,18.6,20.6,17.9,0.44,17.5,21,11.4,21.1,20.6,21,21,20.9,18.4,21.1,20.9,18,23.7,18.9,21,17.2,169.7,12.1,12.1,-,-,0.512,-,8.43,-,0.51,17.77,0.09,0.07,,,,,0.0058,2.86E-05,4.10E+01,5.02E-03,2,-,33.45,1.64E-07,8.8,0.4227,0.51,0.421,
2022/2/15 17:00,,,,,20.3,18.6,20.6,17.9,0.43,17.4,21,11.4,21.1,20.6,21,21,20.9,18.4,21.1,20.9,18,23.6,18.9,21,17.1,169.3,12,12.1,-,-,0.512,-,8.43,-,0.51,18.69,0.08,0.08,,,,,0.0069,2.85E-05,4.10E+01,5.02E-03,2,-,33.21,1.65E-07,8.75,0.4229,0.51,0.422,
2022/2/15 23:00,,,,,20.3,18.6,20.5,17.9,0.44,17.4,21,11.4,21.1,20.6,21,21,20.8,18.4,21,20.9,18,23.6,18.8,20.9,17.1,169,12,12.1,-,-,0.512,-,8.43,-,0.51,18.46,0.08,0.07,,,,,0.0053,2.85E-05,4.10E+01,1.00E-02,2,-,33.01,2.04E-07,8.75,0.4229,0.51,0.421,
