,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2022/2/16 5:00,,,,,20.3,18.6,20.5,17.9,0.43,17.4,21,11.5,21.1,20.6,21,21,20.8,18.4,21,20.8,18,23.6,18.8,20.9,17.1,168.8,12,12.1,-,-,0.512,-,8.4,-,0.51,18.37,0.08,0.07,,,,,0.0058,2.86E-05,4.10E+01,1.00E-02,2,-,32.74,4.37E-07,8.75,0.4228,0.51,0.421,
2022/2/16 11:00,,,,,20.3,18.5,20.5,17.9,0.44,17.4,21,11.4,21,20.5,21,20.9,20.8,18.4,21,20.8,18,23.5,18.8,20.9,17,168.8,12,12,-,-,0.512,-,8.42,-,0.51,18.55,0.08,0.07,,,,,0.0076,2.86E-05,4.20E+01,ND,2,-,32.48,4.18E-07,8.76,0.4227,0.51,0.421,
2022/2/16 17:00,,,,,20.3,18.6,20.5,17.9,0.43,17.4,20.9,11.4,21.1,20.5,21,20.9,20.8,18.4,21,20.8,18,23.5,18.8,20.9,17,168.8,12,12,-,-,0.512,-,8.42,-,0.51,18.83,0.08,0.07,,,,,0.0056,2.83E-05,4.20E+01,7.53E-03,2,-,32.12,4.65E-07,8.74,0.4229,0.51,0.422,
2022/2/16 23:00,,,,,20.3,18.5,20.5,17.9,0.44,17.4,20.9,11.4,21,20.5,20.9,20.9,20.8,18.3,21,20.8,18,23.5,18.8,20.8,17.1,168.7,12,12,-,-,0.512,-,8.42,-,0.51,17.97,0.08,0.07,,,,,0.006,2.83E-05,4.20E+01,1.25E-02,2,-,31.81,2.02E-06,8.73,0.4229,0.51,0.422,
2022/2/17 5:00,,,,,20.2,18.5,20.5,17.9,0.43,17.4,20.9,11.4,21,20.5,20.9,20.9,20.8,18.3,21,20.8,17.9,23.5,18.7,20.9,17,168.8,12,12,-,-,0.512,-,8.42,-,0.51,18.79,0.08,0.07,,,,,0.006,2.83E-05,4.20E+01,7.53E-03,2,-,31.46,3.47E-06,8.75,0.4228,0.51,0.421,
2022/2/17 11:00,,,,,20.2,18.5,20.4,17.8,0.44,17.3,20.9,11.3,21,20.5,20.9,20.9,20.8,18.3,20.9,20.8,17.9,23.5,18.7,20.8,17,168.9,12,12,-,-,0.512,-,8.43,-,0.51,18.54,0.08,0.07,,,,,0.0065,2.83E-05,4.20E+01,7.53E-03,2,-,31.13,2.01E-07,8.74,0.4226,0.51,0.421,
2022/2/17 17:00,,,,,20.2,18.5,20.4,17.8,0.43,17.3,20.9,11.3,21,20.5,20.9,20.9,20.7,18.3,20.9,20.8,17.9,23.5,18.7,20.8,17,169.1,11.9,12,-,-,0.512,-,8.41,-,0.51,18.16,0.08,0.08,,,,,0.0059,2.84E-05,4.10E+01,5.02E-03,2,-,30.77,7.50E-06,8.77,0.4228,0.51,0.421,
2022/2/17 23:00,,,,,20.1,18.5,20.4,17.8,0.43,17.3,20.9,11.3,21,20.5,20.9,20.9,20.7,18.3,20.9,20.7,17.9,23.5,18.7,20.8,17,169.4,11.9,12,-,-,0.512,-,8.42,-,0.51,18.11,0.08,0.08,,,,,0.0058,2.84E-05,4.20E+01,ND,2,-,30.37,2.37E-07,8.79,0.4227,0.51,0.421,
2022/2/18 5:00,,,,,20.1,18.5,20.4,17.8,0.44,17.3,20.9,11.3,20.9,20.4,20.9,20.9,20.7,18.3,20.9,20.7,17.9,23.5,18.7,20.8,16.9,169.4,11.9,12,-,-,0.512,-,8.43,-,0.51,18.64,0.08,0.08,,,,,0.0064,2.84E-05,4.20E+01,1.00E-02,2,-,29.98,1.40E-07,8.79,0.4227,0.51,0.421,
2022/2/18 11:00,,,,,20,18.5,20.3,17.8,0.43,17.3,20.8,11.1,20.9,20.4,20.8,20.8,20.7,18.2,20.9,20.7,17.9,23.4,18.7,20.7,16.9,170.2,11.9,11.9,-,-,0.512,-,8.48,-,0.51,18.69,0.09,0.08,,,,,0.0081,2.84E-05,4.20E+01,7.53E-03,2,-,29.64,1.38E-07,8.78,0.4224,0.509,0.421,
2022/2/18 17:00,,,,,20,18.5,20.4,17.8,0.43,17.3,20.8,11.1,20.9,20.4,20.8,20.8,20.7,18.2,20.9,20.7,17.9,23.5,18.7,20.8,16.9,170.3,11.9,11.9,-,-,0.512,-,8.45,-,0.51,17.84,0.09,0.08,,,,,0.0063,2.85E-05,4.10E+01,7.53E-03,2,-,29.34,4.20E-07,8.75,0.4226,0.51,0.421,
2022/2/18 23:00,,,,,20,18.5,20.3,17.8,0.43,17.3,20.8,11.1,20.9,20.4,20.8,20.8,20.7,18.2,20.9,20.7,17.9,23.4,18.7,20.8,16.9,170.5,11.9,11.9,-,-,0.512,-,8.46,-,0.51,18.73,0.09,0.08,,,,,0.0051,2.85E-05,4.10E+01,1.00E-02,2,-,29.03,3.19E-06,8.68,0.4223,0.51,0.421,
2022/2/19 5:00,,,,,19.9,18.4,20.3,17.8,0.42,17.3,20.8,11,20.9,20.4,20.8,20.8,20.7,18.2,20.9,20.7,17.9,23.4,18.7,20.7,16.9,170.5,11.9,11.9,-,-,0.512,-,8.44,-,0.51,18.58,0.09,0.08,,,,,0.0063,2.84E-05,4.10E+01,5.02E-03,2,-,28.69,3.26E-06,8.8,0.4221,0.509,0.421,
2022/2/19 11:00,,,,,20,18.4,20.3,17.8,0.44,17.3,20.8,10.9,20.9,20.4,20.8,20.8,20.7,18.2,20.8,20.7,17.9,23.4,18.7,20.7,16.9,170.4,11.9,11.9,-,-,0.512,-,8.44,-,0.51,18,0.09,0.08,,,,,0.0064,2.84E-05,4.20E+01,2.51E-03,2,-,28.33,1.60E-07,8.78,0.4223,0.509,0.421,
2022/2/19 17:00,,,,,20,18.4,20.3,17.7,0.43,17.3,20.8,11,20.9,20.4,20.8,20.8,20.6,18.2,20.8,20.7,17.8,23.4,18.7,20.7,16.9,170,11.8,11.9,-,-,0.512,-,8.45,-,0.51,17.86,0.09,0.08,,,,,0.0063,2.84E-05,4.10E+01,5.02E-03,2,-,28.1,1.13E-07,8.69,0.4226,0.51,0.421,
2022/2/19 23:00,,,,,20.1,18.4,20.3,17.7,0.44,17.2,20.8,11.1,20.9,20.4,20.8,20.8,20.6,18.2,20.8,20.7,17.8,23.4,18.7,20.7,16.9,169.4,11.8,11.9,-,-,0.512,-,8.45,-,0.51,17.98,0.08,0.08,,,,,0.0072,2.84E-05,4.10E+01,7.53E-03,2,-,27.88,1.27E-07,8.76,0.4228,0.51,0.421,
2022/2/20 5:00,,,,,20.1,18.4,20.3,17.7,0.43,17.2,20.8,11.2,20.9,20.4,20.8,20.8,20.6,18.2,20.8,20.6,17.8,23.4,18.6,20.7,16.9,168.8,11.8,11.8,-,-,0.512,-,8.42,-,0.51,19.18,0.08,0.07,,,,,0.0058,2.84E-05,4.20E+01,2.51E-03,2,-,27.69,1.46E-07,8.74,0.4227,0.51,0.422,
2022/2/20 11:00,,,,,20.1,18.4,20.3,17.7,0.43,17.2,20.8,11.3,20.9,20.3,20.8,20.7,20.6,18.2,20.8,20.6,17.8,23.3,18.6,20.7,16.8,168.4,11.8,11.8,-,-,0.512,-,8.42,-,0.51,18.22,0.08,0.07,,,,,0.006,2.84E-05,4.20E+01,ND,2,-,27.44,2.93E-07,8.75,0.4228,0.51,0.421,
2022/2/20 17:00,,,,,20.1,18.4,20.3,17.7,0.43,17.2,20.8,11.4,20.8,20.3,20.7,20.7,20.6,18.2,20.8,20.6,17.8,23.3,18.6,20.7,16.8,168.5,11.8,11.8,-,-,0.512,-,8.4,-,0.51,19.1,0.08,0.07,,,,,0.0081,2.85E-05,4.10E+01,5.02E-03,2,-,27.23,9.21E-07,8.77,0.4227,0.51,0.422,
2022/2/20 23:00,,,,,20,18.3,20.3,17.7,0.42,17.2,20.7,11.3,20.8,20.3,20.7,20.7,20.6,18.2,20.8,20.6,17.8,23.3,18.6,20.6,16.9,168.9,11.8,11.8,-,-,0.512,-,8.45,-,0.51,18.5,0.08,0.08,,,,,0.0068,2.85E-05,4.10E+01,5.02E-03,2,-,26.85,4.30E-07,8.79,0.4225,0.509,0.421,
2022/2/21 5:00,,,,,20,18.3,20.2,17.7,0.43,17.2,20.7,11.2,20.8,20.3,20.7,20.7,20.6,18.2,20.8,20.6,17.8,23.3,18.6,20.6,16.8,169,11.7,11.8,-,-,0.512,-,8.46,-,0.51,18.85,0.08,0.08,,,,,0.0068,2.84E-05,4.20E+01,7.53E-03,2,-,26.45,7.35E-07,8.77,0.4226,0.509,0.421,
2022/2/21 11:00,,,,,19.9,18.3,20.2,17.6,0.43,17.1,20.7,11,20.8,20.3,20.7,20.7,20.5,18.1,20.8,20.6,17.7,23.3,18.6,20.6,16.8,169.2,11.7,11.8,-,-,0.512,-,8.44,-,0.51,18.87,0.09,0.08,,,,,0.0059,2.84E-05,4.10E+01,2.51E-03,2,-,26,2.18E-06,8.73,0.4223,0.509,0.421,
2022/2/21 17:00,,,,,19.9,18.3,20.2,17.6,0.42,17.1,20.7,10.9,20.8,20.3,20.7,20.7,20.5,18.1,20.7,20.6,17.7,23.3,18.6,20.6,16.7,169.4,11.7,11.8,-,-,0.512,-,8.44,-,0.51,18.39,0.09,0.08,,,,,0.0063,2.83E-05,4.10E+01,2.51E-03,2,-,25.6,7.18E-08,8.79,0.4221,0.509,0.421,
2022/2/21 23:00,,,,,19.9,18.3,20.2,17.6,0.42,17.1,20.7,10.9,20.8,20.3,20.7,20.7,20.5,18.1,20.7,20.6,17.7,23.3,18.6,20.6,16.6,169.5,11.7,11.7,-,-,0.512,-,8.47,-,0.51,18.45,0.09,0.08,,,,,0.0063,2.83E-05,4.20E+01,5.02E-03,2,-,25.19,2.15E-07,8.79,0.4219,0.509,0.421,
2022/2/22 5:00,,,,,19.9,18.3,20.2,17.6,0.42,17.1,20.7,10.9,20.8,20.2,20.7,20.7,20.5,18.1,20.7,20.5,17.7,23.3,18.6,20.6,16.7,169.6,11.7,11.7,-,-,0.512,-,8.45,-,0.51,18.75,0.09,0.08,,,,,0.005,2.85E-05,4.20E+01,5.02E-03,2,-,24.76,8.38E-08,8.84,0.4219,0.509,0.42,
2022/2/22 11:00,,,,,19.8,18.2,20.1,17.6,0.42,17,20.7,10.8,20.7,20.2,20.6,20.6,20.5,18.1,20.7,20.5,17.7,23.2,18.6,20.5,16.6,169.7,11.7,11.7,-,-,0.512,-,8.46,-,0.51,18.67,0.09,0.08,,,,,0.0061,2.85E-05,4.10E+01,1.00E-02,2,-,24.4,2.40E-07,8.81,0.4217,0.509,0.42,
2022/2/22 17:00,,,,,19.8,18.2,20.1,17.6,0.43,17,20.6,10.7,20.7,20.2,20.6,20.6,20.5,18.1,20.7,20.5,17.7,23.2,18.6,20.5,16.6,169.7,11.7,11.7,-,-,0.512,-,8.43,-,0.51,18.55,0.09,0.08,,,,,0.0062,2.83E-05,4.20E+01,1.25E-02,2,-,24.05,3.58E-07,8.77,0.4219,0.509,0.421,
2022/2/22 23:00,,,,,19.7,18.2,20.1,17.6,0.42,17,20.6,10.7,20.7,20.2,20.6,20.6,20.5,18.1,20.7,20.5,17.7,23.2,18.6,20.5,16.5,169.9,11.6,11.7,-,-,0.512,-,8.46,-,0.51,18.65,0.1,0.09,,,,,0.0066,2.83E-05,4.10E+01,2.51E-03,2,-,23.65,1.97E-06,8.82,0.4219,0.509,0.42,
2022/2/23 5:00,,,,,19.7,18.2,20.1,17.5,0.42,17,20.6,10.7,20.7,20.2,20.6,20.6,20.4,18.1,20.7,20.5,17.7,23.2,18.6,20.5,16.5,170,11.6,11.7,-,-,0.512,-,8.49,-,0.51,17.94,0.1,0.08,,,,,0.0067,2.84E-05,4.20E+01,2.51E-03,2,-,23.24,7.29E-07,8.82,0.4218,0.509,0.42,
2022/2/23 11:00,,,,,19.7,18.1,20.1,17.5,0.42,16.9,20.6,10.7,20.7,20.2,20.6,20.6,20.4,18.1,20.7,20.5,17.7,23.2,18.6,20.5,16.5,170,11.6,11.6,-,-,0.512,-,8.47,-,0.51,19.03,0.09,0.08,,,,,0.0072,2.84E-05,4.10E+01,5.02E-03,2,-,22.85,2.52E-05,8.79,0.4217,0.509,0.42,
2022/2/23 17:00,,,,,19.7,18.1,20,17.5,0.42,16.9,20.5,10.7,20.6,20.1,20.6,20.6,20.4,18,20.7,20.5,17.6,23.2,18.5,20.4,16.6,169.9,11.6,11.6,-,-,0.512,-,8.43,-,0.51,18.26,0.09,0.08,,,,,0.0068,2.83E-05,4.20E+01,1.00E-02,2,-,22.5,2.33E-07,8.79,0.4221,0.509,0.421,
2022/2/23 23:00,,,,,19.6,18.1,20,17.5,0.42,16.9,20.5,10.6,20.6,20.1,20.5,20.5,20.4,18,20.6,20.4,17.6,23.2,18.5,20.5,16.5,170,11.6,11.6,-,-,0.512,-,8.46,-,0.51,18.13,0.09,0.08,,,,,0.0076,2.83E-05,4.10E+01,7.53E-03,2,-,22.12,1.15E-07,8.82,0.4222,0.509,0.421,
2022/2/24 5:00,,,,,19.6,18.1,20,17.4,0.42,16.9,20.5,10.6,20.6,20.1,20.5,20.5,20.3,18,20.6,20.4,17.6,23.2,18.5,20.4,16.5,169.9,11.6,11.6,-,-,0.512,-,8.45,-,0.51,18.92,0.09,0.08,,,,,0.0066,2.84E-05,4.20E+01,1.25E-02,2,-,21.7,1.75E-07,8.82,0.4221,0.509,0.42,
2022/2/24 11:00,,,,,19.6,18,20,17.4,0.43,16.9,20.5,10.5,20.6,20.1,20.5,20.5,20.3,18,20.6,20.4,17.5,23.2,18.5,20.4,16.5,169.9,11.6,11.6,-,-,0.512,-,8.44,-,0.51,18.42,0.09,0.08,,,,,0.0066,2.84E-05,4.10E+01,1.00E-02,2,-,21.33,1.38E-07,8.76,0.422,0.509,0.421,
2022/2/24 17:00,,,,,19.7,18.1,20,17.4,0.43,16.9,20.5,10.5,20.6,20.1,20.5,20.5,20.3,17.9,20.6,20.4,17.5,23.1,18.5,20.4,16.5,169.8,11.5,11.6,-,-,0.512,-,8.45,-,0.51,18.87,0.09,0.08,,,,,0.0058,2.84E-05,4.20E+01,5.02E-03,2,-,20.94,3.33E-07,8.76,0.4222,0.509,0.421,
2022/2/24 23:00,,,,,19.7,18.1,20,17.4,0.43,16.9,20.5,10.6,20.6,20,20.5,20.5,20.3,17.9,20.5,20.4,17.5,23.1,18.4,20.4,16.5,169.9,11.5,11.5,-,-,0.512,-,8.45,-,0.51,19.08,0.09,0.08,,,,,0.0059,2.84E-05,4.20E+01,2.51E-03,2,-,20.6,5.80E-07,8.81,0.4222,0.509,0.421,
2022/2/25 5:00,,,,,19.7,18,20,17.3,0.43,16.8,20.5,10.6,20.6,20,20.4,20.5,20.3,17.9,20.5,20.3,17.5,23.1,18.4,20.4,16.4,169.7,11.5,11.5,-,-,0.512,-,8.45,-,0.51,18.68,0.09,0.08,,,,,0.0062,2.85E-05,4.10E+01,7.53E-03,2,-,20.27,5.01E-07,8.8,0.4223,0.509,0.421,
2022/2/25 11:00,,,,,19.6,18,20,17.3,0.43,16.8,20.5,10.6,20.6,20,20.4,20.4,20.3,17.9,20.5,20.3,17.5,23.1,18.4,20.3,16.4,169.8,11.5,11.5,-,-,0.502,18.1,-,10,-,18.02,0.09,0.08,,,,,0.0069,2.85E-05,4.20E+01,1.50E-02,2,-,19.92,4.90E-06,-,-,-,-,
2022/2/25 17:00,,,,,19.7,18,20,17.3,0.43,16.8,20.4,10.6,20.5,20,20.4,20.4,20.3,17.8,20.5,20.3,17.5,23.1,18.4,20.3,16.5,169.8,11.5,11.5,-,-,0.512,-,8.54,-,0.51,18.64,0.09,0.08,,,,,0.0055,2.84E-05,4.10E+01,ND,2,-,19.62,3.54E-06,8.68,0.4207,0.51,0.419,
2022/2/25 23:00,,,,,19.6,18,19.9,17.3,0.43,16.8,20.4,10.7,20.5,20,20.4,20.4,20.2,17.8,20.5,20.3,17.5,23,18.4,20.3,16.4,170,11.5,11.5,-,-,0.512,-,8.54,-,0.51,18.77,0.09,0.08,,,,,0.0059,2.84E-05,4.10E+01,7.53E-03,2,-,19.38,1.49E-07,8.67,0.4205,0.51,0.419,
2022/2/26 5:00,,,,,19.6,18,19.9,17.3,0.43,16.8,20.4,10.6,20.5,20,20.4,20.4,20.2,17.8,20.5,20.3,17.4,23,18.3,20.3,16.4,170,11.5,11.5,-,-,0.512,-,8.54,-,0.51,18.39,0.09,0.08,,,,,0.0071,2.85E-05,4.10E+01,2.51E-03,2,-,19.08,2.81E-07,8.71,0.4202,0.509,0.419,
2022/2/26 11:00,,,,,19.6,18,19.9,17.3,0.43,16.8,20.4,10.6,20.5,20,20.4,20.4,20.2,17.8,20.4,20.3,17.4,23,18.3,20.3,16.4,169.9,11.4,11.5,-,-,0.512,-,8.55,-,0.51,19.21,0.09,0.08,,,,,0.007,2.85E-05,4.20E+01,5.02E-03,2,-,18.73,1.78E-07,8.64,0.4202,0.509,0.419,
2022/2/26 17:00,,,,,19.6,18,19.9,17.3,0.43,16.8,20.4,10.7,20.5,19.9,20.3,20.4,20.2,17.8,20.4,20.2,17.4,23,18.3,20.3,16.4,169.7,11.4,11.5,-,-,0.512,-,8.56,-,0.51,17.79,0.09,0.08,,,,,0.0059,2.85E-05,4.20E+01,1.00E-02,2,-,18.54,3.92E-07,8.72,0.4201,0.509,0.419,
2022/2/26 23:00,,,,,19.6,18,19.9,17.2,0.44,16.8,20.4,10.8,20.5,19.9,20.3,20.3,20.2,17.8,20.4,20.2,17.4,23,18.3,20.3,16.4,169.5,11.4,11.4,-,-,0.512,-,8.53,-,0.51,18.56,0.09,0.08,,,,,0.0064,2.85E-05,4.20E+01,7.53E-03,2,-,18.31,5.48E-07,8.66,0.4205,0.51,0.419,
2022/2/27 5:00,,,,,19.6,17.9,19.9,17.2,0.44,16.8,20.4,10.9,20.4,19.9,20.3,20.3,20.2,17.8,20.4,20.2,17.4,22.9,18.3,20.3,16.4,169.1,11.4,11.4,-,-,0.512,-,8.52,-,0.51,18.82,0.09,0.07,,,,,0.0068,2.86E-05,4.10E+01,7.53E-03,2,-,18.07,1.27E-06,8.67,0.4205,0.51,0.419,
2022/2/27 11:00,,,,,19.7,17.9,19.9,17.2,0.43,16.8,20.3,11.1,20.4,19.9,20.3,20.3,20.2,17.8,20.4,20.2,17.4,22.9,18.2,20.2,16.4,168.8,11.4,11.4,-,-,0.512,-,8.49,-,0.51,18.26,0.08,0.07,,,,,0.0081,2.86E-05,4.10E+01,2.51E-03,2,-,17.83,1.98E-07,8.63,0.4204,0.509,0.419,
2022/2/27 17:00,,,,,19.6,17.9,19.9,17.2,0.44,16.8,20.3,11,20.4,19.9,20.3,20.3,20.1,17.8,20.4,20.2,17.4,22.9,18.3,20.2,16.4,169.1,11.4,11.4,-,-,0.512,-,8.49,-,0.51,18.76,0.09,0.07,,,,,0.0058,2.87E-05,4.20E+01,7.53E-03,2,-,17.62,1.40E-07,8.66,0.4205,0.51,0.419,
2022/2/27 23:00,,,,,19.6,17.9,19.8,17.3,0.44,16.8,20.3,10.9,20.4,19.9,20.3,20.3,20.1,17.8,20.4,20.2,17.4,22.9,18.3,20.2,16.4,169.6,11.3,11.4,-,-,0.512,-,8.5,-,0.51,18.29,0.09,0.08,,,,,0.005,2.87E-05,4.10E+01,7.53E-03,2,-,17.27,1.80E-07,8.7,0.4203,0.509,0.419,
2022/2/28 5:00,,,,,19.5,17.9,19.8,17.2,0.43,16.8,20.3,10.9,20.4,19.9,20.3,20.3,20.1,17.8,20.4,20.2,17.4,22.9,18.3,20.2,16.4,169.7,11.4,11.4,-,-,0.512,-,8.52,-,0.51,17.56,0.09,0.08,,,,,0.0061,2.86E-05,4.20E+01,2.51E-03,2,-,16.95,2.45E-07,8.7,0.4204,0.51,0.419,
2022/2/28 11:00,,,,,19.5,17.9,19.8,17.2,0.45,16.8,20.3,10.9,20.4,19.9,20.3,20.3,20.1,17.8,20.3,20.2,17.4,22.9,18.3,20.2,16.4,169.8,11.3,11.4,-,-,0.511,-,8.51,-,0.51,18.88,0.09,0.08,,,,,0.0062,2.86E-05,4.20E+01,2.51E-03,2,-,16.63,2.76E-07,8.69,0.4202,0.509,0.419,
2022/2/28 17:00,,,,,19.5,17.9,19.8,17.2,0.43,16.8,20.3,11,20.4,19.8,20.3,20.3,20.1,17.7,20.3,20.2,17.4,23,18.3,20.2,16.4,169.8,11.3,11.4,-,-,0.508,-,8.47,-,0.51,18.48,0.09,0.08,,,,,0.0067,2.86E-05,4.10E+01,1.25E-02,2,-,16.38,4.18E-07,8.65,0.4174,0.506,0.416,
2022/2/28 23:00,,,,,19.5,17.9,19.8,17.2,0.44,16.8,20.3,11,20.4,19.8,20.2,20.3,20.1,17.7,20.3,20.1,17.4,22.9,18.3,20.2,16.4,170,11.3,11.4,-,-,0.509,-,8.48,-,0.51,18.98,0.09,0.08,,,,,0.0065,2.86E-05,4.10E+01,7.53E-03,2,-,16.19,7.43E-07,8.63,0.4178,0.507,0.417,
2022/3/1 5:00,,,,,19.5,17.9,19.8,17.2,0.44,16.8,20.3,11,20.4,19.8,20.2,20.3,20.1,17.7,20.3,20.1,17.4,23,18.3,20.2,16.4,169.8,11.3,11.3,-,-,0.509,-,8.5,-,0.51,17.92,0.09,0.08,,,,,0.0058,2.86E-05,4.10E+01,7.53E-03,2,-,15.99,1.40E-06,8.66,0.4182,0.507,0.417,
2022/3/1 11:00,,,,,19.5,17.9,19.8,17.2,0.44,16.7,20.2,11.2,20.3,19.8,20.2,20.2,20.1,17.7,20.3,20.1,17.3,23,18.3,20.2,16.4,169.4,11.3,11.3,-,-,0.508,-,8.45,-,0.51,18.66,0.09,0.08,,,,,0.0055,2.86E-05,4.10E+01,2.51E-03,2,-,16.21,1.77E-06,8.66,0.4178,0.506,0.416,
2022/3/1 17:00,,,,,19.6,17.9,19.8,17.2,0.44,16.7,20.2,11.6,20.4,19.8,20.2,20.2,20.1,17.7,20.3,20.1,17.3,22.9,18.3,20.2,16.4,169.1,11.3,11.3,-,-,0.509,-,8.44,-,0.51,18.16,0.08,0.08,,,,,0.0064,2.85E-05,4.10E+01,5.02E-03,2,-,45.34,1.53E-06,8.65,0.418,0.507,0.417,
2022/3/1 23:00,,,,,19.6,17.9,19.8,17.2,0.43,16.8,20.2,11.5,20.3,19.8,20.2,20.2,20.1,17.7,20.3,20.1,17.3,22.9,18.3,20.1,16.4,168.9,11.3,11.3,-,-,0.509,-,8.46,-,0.51,18.39,0.08,0.08,,,,,0.0059,2.85E-05,4.20E+01,1.25E-02,2,-,45.18,1.64E-07,8.62,0.4182,0.507,0.417,
2022/3/2 5:00,,,,,19.5,17.9,19.8,17.2,0.44,16.8,20.2,11.5,20.3,19.8,20.2,20.2,20.1,17.7,20.3,20.1,17.3,22.9,18.3,20.1,16.4,169,11.3,11.3,-,-,0.509,-,8.44,-,0.51,17.93,0.08,0.08,,,,,0.0061,2.86E-05,4.20E+01,7.53E-03,2,-,44.99,2.35E-07,8.66,0.4184,0.507,0.417,
2022/3/2 11:00,,,,,19.5,17.9,19.7,17.2,0.44,16.8,20.2,11.5,20.3,19.8,20.2,20.2,20,17.7,20.3,20.1,17.3,22.9,18.3,20.1,16.4,169.2,11.3,11.3,-,-,0.509,-,8.43,-,0.51,18.36,0.08,0.08,,,,,0.0069,2.86E-05,4.10E+01,2.51E-03,2,-,44.77,2.97E-07,8.63,0.418,0.507,0.417,
2022/3/2 17:00,,,,,19.5,17.9,19.7,17.2,0.44,16.8,20.2,11.8,20.3,19.8,20.2,20.2,20,17.7,20.3,20.1,17.3,23,18.3,20.1,16.4,169.2,11.3,11.3,-,-,0.509,-,8.46,-,0.51,18.47,0.08,0.08,,,,,0.0076,2.86E-05,4.20E+01,5.02E-03,2,-,44.55,4.44E-07,8.66,0.4179,0.507,0.417,
2022/3/2 23:00,,,,,19.5,17.9,19.7,17.2,0.43,16.8,20.2,11.4,20.3,19.8,20.2,20.2,20,17.7,20.2,20.1,17.3,23,18.3,20.1,16.4,169.2,11.3,11.3,-,-,0.509,-,8.45,-,0.51,18.6,0.08,0.08,,,,,0.0064,2.86E-05,4.10E+01,5.02E-03,2,-,44.36,1.21E-06,8.67,0.4183,0.507,0.417,
2022/3/3 5:00,,,,,19.5,17.9,19.7,17.2,0.44,16.8,20.2,11.4,20.3,19.8,20.2,20.2,20,17.7,20.2,20.1,17.3,23,18.3,20.1,16.4,169.1,11.3,11.3,-,-,0.509,-,8.47,-,0.51,18.06,0.08,0.08,,,,,0.0057,2.86E-05,4.10E+01,2.51E-03,2,-,44.08,7.76E-07,8.68,0.4184,0.507,0.417,
2022/3/3 11:00,,,,,19.5,17.9,19.7,17.2,0.44,16.8,20.2,11.5,20.3,19.8,20.2,20.2,20,17.7,20.2,20.1,17.3,23,18.2,20.1,16.4,168.9,11.2,11.3,-,-,0.508,-,8.44,-,0.51,18.19,0.08,0.08,,,,,0.0064,2.86E-05,4.10E+01,ND,2,-,43.83,1.71E-06,8.61,0.4177,0.506,0.416,
2022/3/3 17:00,,,,,19.5,17.9,19.7,17.1,0.44,16.8,20.2,11.5,20.2,19.7,20.1,20.2,20,17.7,20.2,20,17.3,23.1,18.3,20,16.3,169,11.2,11.3,-,-,0.508,-,8.46,-,0.51,17.94,0.08,0.08,,,,,0.0064,2.86E-05,4.10E+01,5.02E-03,2,-,43.62,3.59E-06,8.63,0.4179,0.506,0.417,
2022/3/3 23:00,,,,,19.4,17.9,19.7,17.1,0.44,16.7,20.1,11.3,20.2,19.7,20.1,20.1,19.9,17.7,20.2,20,17.4,23.1,18.3,20,16.4,169.5,11.2,11.3,-,-,0.509,-,8.45,-,0.51,17,0.09,0.08,,,,,0.0058,2.87E-05,4.20E+01,5.02E-03,2,-,43.3,1.55E-07,8.66,0.4183,0.507,0.417,
2022/3/4 5:00,,,,,19.4,17.9,19.7,17.1,0.43,16.8,20.1,11.1,20.2,19.7,20.1,20.1,19.9,17.7,20.1,20,17.4,23.2,18.3,20,16.4,169.6,11.2,11.3,-,-,0.509,-,8.48,-,0.51,18.58,0.09,0.08,,,,,0.0072,2.87E-05,4.10E+01,1.25E-02,2,-,42.96,3.73E-07,8.71,0.4182,0.507,0.417,
2022/3/4 11:00,,,,,19.4,17.9,19.7,17.1,0.45,16.8,20.1,11,20.2,19.7,20.1,20,19.9,17.7,20.1,20,17.4,23.2,18.3,19.9,16.4,169.7,11.2,11.3,-,-,0.508,-,8.48,-,0.51,17.95,0.09,0.08,,,,,0.0063,2.85E-05,4.10E+01,5.02E-03,2,-,42.61,3.22E-07,8.61,0.4176,0.506,0.416,
2022/3/4 17:00,,,,,19.4,17.9,19.6,17.1,0.44,16.8,20.1,11.3,20.1,19.6,20,20,19.8,17.7,20.1,19.9,17.4,23.2,18.3,19.9,16.3,169.6,11.2,11.2,-,-,0.509,-,8.46,-,0.51,18.51,0.09,0.08,,,,,0.007,2.85E-05,4.10E+01,ND,2,-,42.35,1.15E-06,8.66,0.4181,0.507,0.417,
2022/3/4 23:00,,,,,19.4,18,19.6,17.1,0.44,16.8,20,11.4,20.1,19.6,20,20,19.8,17.7,20.1,19.9,17.4,23.2,18.3,19.9,16.3,169.5,11.2,11.2,-,-,0.509,-,8.45,-,0.51,18.27,0.08,0.08,,,,,0.0076,2.85E-05,4.10E+01,5.02E-03,2,-,42.1,3.81E-07,8.69,0.4184,0.507,0.417,
2022/3/5 5:00,,,,,19.5,18,19.6,17.1,0.44,16.8,20,11.2,20.1,19.6,20,20,19.8,17.7,20,19.9,17.4,23.2,18.3,19.9,16.4,169.1,11.2,11.2,-,-,0.509,-,8.47,-,0.51,18.26,0.08,0.08,,,,,0.0063,2.85E-05,4.10E+01,5.02E-03,2,-,41.85,1.42E-06,8.66,0.4184,0.507,0.417,
2022/3/5 11:00,,,,,19.5,17.9,19.6,17.1,0.44,16.8,20,11.6,20.1,19.6,20,20,19.8,17.7,20,19.9,17.4,23.2,18.3,19.9,16.3,168.6,11.2,11.2,-,-,0.509,-,8.44,-,0.51,17.91,0.08,0.07,,,,,0.007,2.84E-05,4.20E+01,5.02E-03,2,-,41.62,3.39E-07,8.61,0.4179,0.507,0.417,
2022/3/5 17:00,,,,,19.5,17.9,19.6,17.1,0.44,16.8,20,11.9,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.4,23.2,18.3,19.9,16.4,168.2,11.2,11.2,-,-,0.509,-,8.42,-,0.51,17.75,0.08,0.07,,,,,0.0067,2.84E-05,4.10E+01,1.00E-02,2,-,41.53,1.41E-07,8.63,0.4182,0.507,0.417,
2022/3/5 23:00,,,,,19.5,18,19.6,17.1,0.46,16.9,20,11.5,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.4,23.2,18.4,19.9,16.4,168.2,11.2,11.2,-,-,0.509,-,8.45,-,0.51,17.92,0.08,0.07,,,,,0.0077,2.87E-05,4.20E+01,2.51E-03,2,-,41.32,2.16E-07,8.62,0.4185,0.507,0.417,
2022/3/6 5:00,,,,,19.5,18,19.6,17.1,0.44,16.9,20,11.4,20.1,19.6,20,20,19.8,17.7,20,19.9,17.4,23.2,18.4,19.9,16.3,168.4,11.2,11.2,-,-,0.509,-,8.46,-,0.51,17.9,0.08,0.08,,,,,0.0068,2.87E-05,4.20E+01,5.02E-03,2,-,40.95,1.08E-07,8.68,0.4185,0.507,0.417,
2022/3/6 11:00,,,,,19.5,18,19.6,17.1,0.46,16.9,20,11.3,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.4,23.2,18.4,19.9,16.4,168.5,11.2,11.2,-,-,0.509,-,8.45,-,0.51,18.17,0.08,0.08,,,,,0.007,2.85E-05,4.20E+01,5.02E-03,2,-,40.64,2.93E-07,8.65,0.4181,0.507,0.417,
2022/3/6 17:00,,,,,19.5,18,19.6,17.1,0.45,16.9,20,11.2,20.1,19.6,20,20,19.8,17.8,20,19.9,17.4,23.3,18.4,19.9,16.4,168.4,11.2,11.2,-,-,0.509,-,8.44,-,0.51,18.47,0.08,0.08,,,,,0.0075,2.85E-05,4.20E+01,5.02E-03,2,-,40.25,3.30E-07,8.59,0.4182,0.507,0.417,
2022/3/6 23:00,,,,,19.5,18,19.6,17.1,0.44,17,20,11.2,20.1,19.6,20,20,19.8,17.8,20,19.9,17.5,23.3,18.5,19.9,16.3,168.6,11.2,11.2,-,-,0.509,-,8.45,-,0.51,18.94,0.09,0.08,,,,,0.0061,2.88E-05,4.20E+01,5.02E-03,2,-,39.91,8.98E-07,8.6,0.4186,0.507,0.417,
2022/3/7 5:00,,,,,19.5,18,19.6,17.1,0.44,17,20,11.1,20.1,19.6,20,20,19.8,17.8,20,19.9,17.5,23.3,18.5,19.9,16.4,168.9,11.1,11.2,-,-,0.509,-,8.48,-,0.51,19.23,0.09,0.08,,,,,0.007,2.88E-05,4.10E+01,7.53E-03,2,-,39.59,1.42E-06,8.66,0.4186,0.507,0.417,
2022/3/7 11:00,,,,,19.5,18,19.6,17.1,0.44,17,20,10.9,20.1,19.6,20,20,19.8,17.8,20,19.9,17.5,23.3,18.5,19.8,16.4,169.3,11.1,11.1,-,-,0.508,-,8.44,-,0.51,18.31,0.09,0.09,,,,,0.0053,2.85E-05,4.10E+01,2.51E-03,2,-,39.21,1.06E-05,8.66,0.4178,0.506,0.417,
2022/3/7 17:00,,,,,19.5,18,19.6,17,0.45,17,20,10.9,20.1,19.6,20,20,19.8,17.7,20,19.9,17.5,23.3,18.6,19.8,16.3,169.4,11.1,11.2,-,-,0.509,-,8.48,-,0.51,17.42,0.09,0.09,,,,,0.0069,2.85E-05,4.20E+01,2.51E-03,2,-,38.8,8.69E-07,8.66,0.418,0.507,0.417,
2022/3/7 23:00,,,,,19.5,18.1,19.6,17,0.44,17,20,10.9,20.1,19.6,20,20,19.8,17.7,20,19.9,17.5,23.4,18.6,19.8,16.3,169.6,11.1,11.1,-,-,0.509,-,8.48,-,0.51,17.21,0.09,0.09,,,,,0.0062,2.85E-05,4.10E+01,5.02E-03,2,-,38.5,1.58E-07,8.67,0.4184,0.507,0.417,
2022/3/8 5:00,,,,,19.5,18.1,19.6,17,0.43,17,20,10.9,20.1,19.6,20,20,19.8,17.7,20,19.9,17.5,23.4,18.6,19.8,16.4,169.6,11.1,11.1,-,-,0.509,-,8.47,-,0.51,17.68,0.09,0.09,,,,,0.0057,2.85E-05,4.10E+01,7.53E-03,2,-,38.17,2.15E-07,8.67,0.4184,0.507,0.417,
2022/3/8 11:00,,,,,19.5,18.1,19.6,17,0.44,17,20,10.9,20.1,19.6,20,20,19.8,17.7,20,19.9,17.5,23.4,18.6,19.8,16.4,169.6,11.1,11.1,-,-,0.508,-,8.49,-,0.51,17.19,0.09,0.09,,,,,0.0064,2.85E-05,4.10E+01,2.51E-03,2,-,37.85,2.11E-07,8.67,0.4176,0.506,0.416,
2022/3/8 17:00,,,,,19.5,18.1,19.6,17,0.44,17,20,11,20.1,19.6,19.9,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.8,16.4,169.5,11.1,11.1,-,-,0.509,-,8.44,-,0.51,18.77,0.09,0.08,,,,,0.006,2.85E-05,4.10E+01,5.02E-03,2,-,37.64,9.23E-07,8.68,0.4179,0.507,0.417,
2022/3/8 23:00,,,,,19.5,18.1,19.6,16.9,0.43,17,20,10.9,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.8,16.4,169.7,11.1,11.1,-,-,0.509,-,8.5,-,0.51,18.1,0.09,0.08,,,,,0.0055,2.85E-05,4.10E+01,1.50E-02,2,-,37.36,2.98E-06,8.68,0.4185,0.507,0.417,
2022/3/9 5:00,,,,,19.5,18.1,19.6,16.9,0.43,17,20,10.8,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.9,16.4,169.8,11.1,11.1,-,-,0.51,-,8.48,-,0.51,18.03,0.09,0.08,,,,,0.0071,2.85E-05,4.10E+01,5.02E-03,2,-,37.02,3.25E-06,8.68,0.4183,0.507,0.417,
2022/3/9 11:00,,,,,19.5,18,19.6,16.9,0.44,17,20,10.8,20.1,19.6,19.9,19.9,19.7,17.7,20,19.9,17.5,23.4,18.5,19.8,16.3,169.9,11.1,11.1,-,-,0.508,-,8.46,-,0.51,18.94,0.09,0.08,,,,,0.0076,2.84E-05,4.10E+01,2.51E-03,2,-,36.68,9.12E-06,8.66,0.4177,0.506,0.416,
2022/3/9 17:00,,,,,19.5,18,19.6,16.9,0.44,17,20,10.8,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.8,16.4,169.9,11.1,11.1,-,-,0.509,-,8.46,-,0.51,18.7,0.09,0.08,,,,,0.0073,2.84E-05,4.20E+01,7.53E-03,2,-,36.44,1.82E-07,8.65,0.4179,0.507,0.417,
2022/3/9 23:00,,,,,19.5,18.1,19.6,16.9,0.43,17,20,10.8,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.9,16.4,170,11.1,11.1,-,-,0.509,-,8.49,-,0.51,18.2,0.09,0.08,,,,,0.0067,2.83E-05,4.10E+01,ND,2,-,36.19,1.70E-07,8.69,0.4182,0.507,0.417,
2022/3/10 5:00,,,,,19.5,18,19.6,16.9,0.43,17,20,10.8,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.9,16.3,170,11.1,11.1,-,-,0.509,-,8.51,-,0.51,17.9,0.09,0.08,,,,,0.0067,2.83E-05,4.10E+01,7.53E-03,2,-,35.9,2.52E-07,8.71,0.4182,0.507,0.417,
2022/3/10 11:00,,,,,19.5,18,19.6,16.8,0.44,17,20,10.7,20.1,19.6,19.9,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.8,16.4,170.1,11,11.1,-,-,0.508,-,8.48,-,0.51,18.35,0.09,0.08,,,,,0.0062,2.82E-05,4.10E+01,ND,2,-,35.57,6.46E-07,8.66,0.4176,0.506,0.417,
2022/3/10 17:00,,,,,19.5,18,19.6,16.8,0.44,17,20,10.8,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.9,16.4,170.1,11,11.1,-,-,0.509,-,8.47,-,0.51,17.46,0.09,0.08,,,,,0.0063,2.82E-05,4.10E+01,ND,2,-,35.4,6.12E-07,8.65,0.4177,0.506,0.416,
2022/3/10 23:00,,,,,19.5,18.1,19.6,16.8,0.44,17.1,20,10.8,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.4,19.9,16.4,170.1,11,11.1,-,-,0.509,-,8.46,-,0.51,18.55,0.09,0.08,,,,,0.0068,2.80E-05,4.10E+01,5.02E-03,2,-,35.14,4.05E-06,8.66,0.4184,0.507,0.417,
2022/3/11 5:00,,,,,19.5,18,19.6,16.8,0.44,17,20,10.8,20.1,19.6,19.9,19.9,19.8,17.7,20,19.9,17.5,23.3,18.4,19.8,16.5,170,11,11.1,-,-,0.509,-,8.47,-,0.51,17.22,0.09,0.08,,,,,0.0065,2.80E-05,4.10E+01,ND,2,-,34.87,5.11E-05,8.66,0.4184,0.507,0.417,
2022/3/11 11:00,,,,,19.5,18,19.5,16.8,0.44,17,20,10.8,20.1,19.6,19.9,19.9,19.8,17.7,20,19.9,17.4,23.3,18.4,19.9,16.5,169.8,11,11.1,-,-,0.508,-,8.46,-,0.51,20.41,0.13,0.12,,,,,0.0061,2.79E-05,4.10E+01,5.02E-03,2,-,34.65,2.37E-07,8.65,0.4177,0.506,0.416,
2022/3/11 17:00,,,,,19.6,18,19.6,16.9,0.45,17.1,20,11,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.4,19.9,16.4,169.5,11,11.1,-,-,0.508,-,8.43,-,0.51,19.47,0.13,0.12,,,,,0.006,2.79E-05,4.10E+01,2.51E-03,2,-,34.53,2.22E-07,8.63,0.4178,0.506,0.417,
2022/3/11 23:00,,,,,19.6,18,19.6,16.9,0.45,17.1,20,11.1,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.3,18.4,19.9,16.4,169.4,11,11,-,-,0.508,-,8.42,-,0.51,19.33,0.13,0.12,,,,,0.0064,2.83E-05,4.10E+01,2.51E-03,2,-,34.31,2.53E-07,8.61,0.4178,0.506,0.417,
2022/3/12 5:00,,,,,19.6,18,19.6,16.9,0.44,17.1,20,11.2,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.3,18.4,19.9,16.4,169.3,11,11,-,-,0.509,-,8.42,-,0.51,20.23,0.13,0.12,,,,,0.0063,2.83E-05,4.10E+01,ND,2,-,34.09,3.86E-07,8.64,0.4181,0.507,0.417,
2022/3/12 11:00,,,,,19.6,18,19.6,16.8,0.45,17.1,20,11.2,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.3,18.4,19.9,16.5,169.5,11,11,-,-,0.508,-,8.43,-,0.51,19.83,0.13,0.12,,,,,0.0068,2.85E-05,4.10E+01,5.02E-03,2,-,33.87,7.95E-07,8.59,0.4176,0.506,0.416,
2022/3/12 17:00,,,,,19.5,18,19.6,16.8,0.45,17.1,20,11.3,20.1,19.6,19.9,19.9,19.8,17.7,20,19.9,17.5,23.4,18.4,19.9,16.5,169.5,11,11,-,-,0.508,-,8.4,-,0.51,19.35,0.13,0.12,,,,,0.0066,2.85E-05,4.10E+01,2.51E-03,2,-,33.66,3.12E-06,8.59,0.4174,0.506,0.416,
2022/3/12 23:00,,,,,19.5,18.1,19.6,16.8,0.44,17.1,20,11.2,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.5,19.9,16.5,169.9,11,11,-,-,0.509,-,8.47,-,0.51,20.21,0.14,0.13,,,,,0.0066,2.90E-05,4.10E+01,5.02E-03,2,-,33.56,1.89E-06,8.65,0.4181,0.507,0.417,
2022/3/13 5:00,,,,,19.5,18.1,19.6,16.8,0.44,17.1,20,11.2,20.1,19.6,20,19.9,19.8,17.7,20,19.9,17.5,23.4,18.4,19.9,16.5,169.8,11,11,-,-,0.509,-,8.44,-,0.51,19.57,0.14,0.13,,,,,0.0074,2.90E-05,4.10E+01,7.53E-03,2,-,33.32,6.33E-07,8.66,0.4181,0.507,0.417,
2022/3/13 11:00,,,,,19.5,18.1,19.6,16.8,0.45,17.1,20,11.1,20.1,19.6,20,20,19.8,17.7,20,19.9,17.5,23.4,18.4,19.9,16.5,169.7,11,11,-,-,0.508,-,8.42,-,0.51,19.71,0.13,0.12,,,,,0.0061,2.89E-05,4.10E+01,1.25E-02,2,-,33.09,3.46E-07,8.65,0.4178,0.506,0.417,
2022/3/13 17:00,,,,,19.5,18.1,19.6,16.8,0.44,17.1,20,11.3,20.1,19.6,20,20,19.8,17.8,20,19.9,17.5,23.5,18.4,19.9,16.5,169.5,11,11,-,-,0.508,-,8.44,-,0.51,19.39,0.13,0.12,,,,,0.0075,2.89E-05,4.10E+01,ND,2,-,32.91,1.99E-07,8.63,0.4181,0.506,0.417,
2022/3/13 23:00,,,,,19.6,18.1,19.6,16.9,0.44,17.1,20,11.3,20.1,19.6,20,20,19.8,17.8,20,19.9,17.5,23.5,18.5,19.9,16.5,169.2,11,11,-,-,0.509,-,8.42,-,0.51,20.18,0.13,0.12,,,,,0.0073,2.91E-05,4.10E+01,2.51E-03,2,-,32.73,2.82E-07,8.62,0.4184,0.507,0.417,
2022/3/14 5:00,,,,,19.6,18.1,19.6,16.9,0.44,17.1,20,11.5,20.1,19.6,20,20,19.8,17.8,20,19.9,17.5,23.5,18.5,19.9,16.5,169,11,11,-,-,0.509,-,8.44,-,0.51,19.33,0.13,0.12,,,,,0.0073,2.91E-05,4.20E+01,1.00E-02,2,-,32.55,4.32E-07,8.62,0.4184,0.507,0.417,
2022/3/14 11:00,,,,,19.6,18.1,19.6,16.9,0.45,17.1,20,11.7,20.1,19.6,20,20,19.8,17.8,20,19.9,17.5,23.5,18.5,19.9,16.6,169.1,11,11,-,-,0.508,-,8.43,-,0.51,19.73,0.13,0.12,,,,,0.0051,2.90E-05,4.10E+01,5.02E-03,2,-,32.39,1.33E-06,8.62,0.418,0.506,0.417,
2022/3/14 17:00,,,,,19.6,18.1,19.6,16.9,0.44,17.1,20,11.8,20.1,19.6,20,20,19.8,17.8,20,19.9,17.6,23.5,18.5,19.9,16.6,169.3,11,11,-,-,0.509,-,8.45,-,0.51,19.29,0.13,0.12,,,,,0.0069,2.90E-05,4.10E+01,2.51E-03,2,-,32.22,1.35E-06,8.68,0.4186,0.507,0.418,
2022/3/14 23:00,,,,,19.6,18.1,19.6,16.9,0.45,17.1,20,11.5,20.2,19.6,20,20,19.8,17.8,20,19.9,17.6,23.5,18.5,20,16.5,169.4,11,11,-,-,0.509,-,8.44,-,0.51,19.58,0.13,0.12,,,,,0.0066,2.92E-05,4.10E+01,5.02E-03,2,-,31.99,8.50E-06,8.68,0.4186,0.507,0.417,
2022/3/15 5:00,,,,,19.6,18.1,19.6,16.9,0.44,17.1,20,11.4,20.2,19.6,20,20,19.8,17.8,20,19.9,17.6,23.5,18.5,20,16.5,168.9,11,11,-,-,0.509,-,8.44,-,0.51,19.26,0.13,0.12,,,,,0.007,2.92E-05,4.10E+01,5.02E-03,2,-,31.8,4.57E-06,8.65,0.4188,0.507,0.418,
2022/3/15 11:00,,,,,19.6,18.1,19.6,16.9,0.44,17.1,20,11.6,20.2,19.6,20,20,19.8,17.8,20.1,19.9,17.6,23.6,18.5,19.9,16.6,168.6,11,11,-,-,0.509,-,8.41,-,0.51,19.81,0.13,0.12,,,,,0.0055,2.92E-05,4.10E+01,2.51E-03,2,-,31.61,1.35E-07,8.63,0.4185,0.507,0.417,
2022/3/15 17:00,,,,,19.6,18.1,19.6,16.9,0.44,17.1,20,11.6,20.2,19.6,20,20,19.8,17.8,20.1,19.9,17.6,23.6,18.5,19.9,16.5,168.7,11,11,-,-,0.508,-,8.42,-,0.51,18.82,0.13,0.13,,,,,0.0064,2.92E-05,4.10E+01,5.02E-03,2,-,31.36,9.51E-08,8.64,0.4178,0.506,0.417,
2022/3/15 23:00,,,,,19.6,18.2,19.6,17,0.45,17.2,20,11.8,20.2,19.6,20,20,19.9,17.9,20.1,19.9,17.6,23.6,18.6,19.9,16.6,169,11,11,-,-,0.509,-,8.42,-,0.51,20,0.13,0.13,,,,,0.0073,2.93E-05,4.10E+01,5.02E-03,2,-,31.11,1.83E-07,8.64,0.4186,0.507,0.418,
2022/3/16 5:00,,,,,19.6,18.2,19.6,17,0.44,17.2,20,11.6,20.2,19.7,20,20,19.9,17.9,20.1,19.9,17.6,23.6,18.6,19.9,16.6,169.2,11,11,-,-,0.509,-,8.43,-,0.51,19.19,0.13,0.13,,,,,0.0074,2.93E-05,4.10E+01,ND,2,-,30.87,4.16E-07,8.65,0.4188,0.507,0.418,
2022/3/16 11:00,,,,,19.6,18.2,19.6,17,0.44,17.2,20,11.7,20.2,19.7,20,20,19.9,17.9,20.1,19.9,17.6,23.6,18.6,20,16.6,169.3,11,11,-,-,0.509,-,8.43,-,0.51,19.31,0.13,0.13,,,,,0.006,2.92E-05,4.10E+01,7.53E-03,2,-,30.63,6.72E-07,8.63,0.4182,0.507,0.417,
2022/3/16 17:00,,,,,19.6,18.2,19.7,17,0.44,17.2,20.1,11.7,20.2,19.7,20,20.1,19.9,17.9,20.1,20,17.6,23.7,18.6,19.9,16.5,169.1,11,11,-,-,0.509,-,8.44,-,0.51,18.68,0.13,0.13,,,,,0.0057,2.92E-05,4.10E+01,2.51E-03,2,-,30.45,1.94E-06,8.65,0.4184,0.507,0.417,
2022/3/16 23:00,,,,,19.6,18.2,19.7,17,0.44,17.2,20.1,11.5,20.2,19.7,20,20.1,19.9,17.9,20.1,20,17.6,23.7,18.6,19.9,16.6,169.3,11,11,-,-,0.509,-,8.44,-,0.51,19.32,0.13,0.13,,,,,0.0062,2.90E-05,4.10E+01,5.02E-03,2,-,30.25,1.19E-07,8.69,0.4187,0.507,0.418,
2022/3/17 5:00,,,,,19.5,18.1,19.5,17.1,0.44,17.3,20.2,12,20.3,19.7,20.1,20.1,19.9,17.9,20.2,20.1,18.6,23.2,18.7,20,16.6,169.1,10.9,11,-,-,0.509,-,8.43,-,0.51,20.23,0.14,0.14,,,,,0.0063,2.90E-05,4.10E+01,2.51E-03,2,-,12.7,9.79E-08,8.65,0.4182,0.507,0.417,
2022/3/17 11:00,,,,,19.4,18.1,19.5,17.3,0.45,17.2,20.2,12.2,20.3,19.8,20.1,20.1,19.9,17.9,20.2,20.1,18.6,23.3,18.7,20,16.6,169.3,11,11,-,-,0.508,-,8.41,-,0.51,20.49,0.14,0.14,,,,,0.0066,2.91E-05,4.10E+01,7.53E-03,2,-,12.34,2.80E-07,8.6,0.4176,0.506,0.417,
2022/3/17 17:00,,,,,19.4,18.1,19.5,17.4,0.44,17.3,20.2,12.1,20.3,19.7,20.1,20.1,20,17.9,20.2,20.1,18.6,23.3,18.7,20,16.6,169.4,10.9,11,-,-,0.508,-,8.4,-,0.51,19.49,0.14,0.14,,,,,0.0057,2.91E-05,4.10E+01,2.51E-03,2,-,32.03,2.44E-07,8.64,0.4175,0.506,0.417,
2022/3/17 23:00,,,,,19.4,18.1,19.5,17.4,0.44,17.3,20.2,11.9,20.3,19.8,20.1,20.1,20,17.9,20.2,20.1,18.6,23.4,18.7,20,16.6,169.5,11,11,-,-,0.509,-,8.44,-,0.51,20.01,0.15,0.14,,,,,0.0071,2.91E-05,4.10E+01,2.51E-03,2,-,42.57,1.99E-07,8.63,0.4182,0.507,0.417,
2022/3/18 5:00,,,,,19.4,18.1,19.5,17.4,0.45,17.3,20.2,11.8,20.3,19.8,20.1,20.1,20,17.9,20.2,20.1,18.6,23.5,18.7,20.1,16.6,169.5,11,11,-,-,0.509,-,8.41,-,0.51,19.53,0.14,0.14,,,,,0.0067,2.91E-05,4.10E+01,ND,2,-,42.29,4.38E-07,8.65,0.4182,0.507,0.417,
2022/3/18 11:00,,,,,19.4,18.1,19.5,17.4,0.44,17.2,20.2,11.8,20.3,19.8,20.1,20.2,20,17.9,20.3,20.1,18.6,23.5,18.6,20.1,16.6,169.4,10.9,11,-,-,0.509,-,8.45,-,0.51,20.08,0.14,0.14,,,,,0.0057,2.90E-05,4.10E+01,2.51E-03,2,-,41.97,8.28E-07,8.64,0.4183,0.507,0.417,
2022/3/18 17:00,,,,,19.4,18.1,19.5,17.4,0.44,17.2,20.2,11.6,20.4,19.8,20.2,20.2,20,17.9,20.3,20.1,18.6,23.6,18.6,20.1,16.5,168.8,10.9,11,-,-,0.509,-,8.47,-,0.51,18.45,0.14,0.14,,,,,0.0053,2.90E-05,4.10E+01,5.02E-03,2,-,41.72,1.66E-06,8.68,0.4183,0.507,0.417,
2022/3/18 23:00,,,,,19.4,18.1,19.5,17.4,0.43,17.2,20.2,11.6,20.3,19.8,20.1,20.2,20,17.9,20.3,20.1,18.6,23.6,18.6,20.1,16.6,168,11,11,-,-,0.509,-,8.47,-,0.51,18.68,0.13,0.13,,,,,0.0066,2.89E-05,4.10E+01,2.51E-03,2,-,41.66,5.20E-07,8.63,0.4185,0.507,0.417,
2022/3/19 5:00,,,,,19.4,18.1,19.5,17.4,0.44,17.2,20.3,11.6,20.3,19.8,20.2,20.2,20,17.9,20.3,20.1,18.6,23.6,18.6,20.1,16.6,166.9,10.9,11,-,-,0.509,-,8.44,-,0.51,19.94,0.13,0.13,,,,,0.0064,2.89E-05,4.20E+01,2.51E-03,2,-,41.71,7.57E-08,8.66,0.4186,0.507,0.417,
2022/3/19 11:00,,,,,19.4,18.1,19.5,17.4,0.44,17.2,20.2,12,20.3,19.8,20.1,20.2,20,17.9,20.3,20.1,18.6,23.6,18.6,20.1,16.6,167.1,10.9,11,-,-,0.508,-,8.41,-,0.51,20.05,0.13,0.13,,,,,0.0073,2.90E-05,4.10E+01,5.02E-03,2,-,41.41,9.34E-08,8.61,0.4179,0.506,0.417,
2022/3/19 17:00,,,,,19.4,18.1,19.6,17.5,0.44,17.2,20.2,12.3,20.3,19.8,20.1,20.2,20,17.9,20.3,20.1,18.7,23.7,18.6,20.1,16.6,167.3,10.9,11,-,-,0.508,-,8.42,-,0.51,20.47,0.14,0.13,,,,,0.006,2.90E-05,4.20E+01,1.00E-02,2,-,41.17,1.01E-07,8.69,0.4182,0.507,0.417,
2022/3/19 23:00,,,,,19.4,18.1,19.6,17.4,0.44,17.2,20.3,12.1,20.3,19.8,20.1,20.2,20,17.9,20.3,20.1,18.7,23.7,18.6,20.1,16.5,167.5,10.9,11,-,-,0.509,-,8.41,-,0.51,20.08,0.14,0.13,,,,,0.0065,2.89E-05,4.10E+01,2.51E-03,2,-,40.95,2.22E-07,8.67,0.4185,0.507,0.417,
2022/3/20 5:00,,,,,19.4,18.1,19.6,17.4,0.44,17.2,20.3,12,20.3,19.8,20.2,20.2,20,17.9,20.3,20.1,18.7,23.7,18.6,20.1,16.5,167.9,10.9,11,-,-,0.509,-,8.43,-,0.51,19.53,0.14,0.13,,,,,0.0074,2.89E-05,4.20E+01,ND,2,-,40.68,1.81E-07,8.63,0.4185,0.507,0.417,
2022/3/20 11:00,,,,,19.4,18.1,19.6,17.4,0.45,17.2,20.3,11.7,20.3,19.8,20.1,20.2,20,17.9,20.3,20.2,18.7,23.8,18.7,20.1,16.6,168.3,10.9,11,-,-,0.508,-,8.42,-,0.51,19.98,0.14,0.14,,,,,0.0068,2.91E-05,4.10E+01,2.51E-03,2,-,40.35,4.79E-07,8.61,0.418,0.507,0.417,
2022/3/20 17:00,,,,,19.4,18.1,19.6,17.4,0.44,17.2,20.3,11.6,20.2,19.8,20.2,20.2,20,17.9,20.4,20.2,18.7,23.8,18.7,20.1,16.5,168.5,10.9,11,-,-,0.508,-,8.4,-,0.51,19.82,0.14,0.14,,,,,0.0063,2.91E-05,4.10E+01,2.51E-03,2,-,40.03,9.96E-07,8.63,0.4176,0.506,0.416,
2022/3/20 23:00,,,,,19.4,18.1,19.6,17.4,0.44,17.2,20.3,11.5,20.2,19.8,20.2,20.2,20,17.9,20.4,20.2,18.7,23.8,18.7,20.1,16.6,168.8,10.9,11,-,-,0.509,-,8.44,-,0.51,19.33,0.14,0.14,,,,,0.0057,2.89E-05,4.10E+01,5.02E-03,2,-,39.69,2.72E-06,8.66,0.4181,0.507,0.417,
2022/3/21 5:00,,,,,19.3,18.1,19.6,17.4,0.44,17.2,20.3,11.5,20.2,19.8,20.2,20.2,20,17.9,20.4,20.2,18.7,23.9,18.7,20.1,16.6,169,10.9,10.9,-,-,0.509,-,8.46,-,0.51,20.07,0.14,0.14,,,,,0.0076,2.89E-05,4.10E+01,7.53E-03,2,-,39.33,1.86E-06,8.68,0.418,0.507,0.417,
2022/3/21 11:00,,,,,19.3,18.1,19.6,17.4,0.44,17.2,20.3,11.4,20.2,19.8,20.2,20.2,20,17.9,20.4,20.2,18.7,23.9,18.7,20.1,16.6,169.1,10.9,11,-,-,0.508,-,8.44,-,0.51,19.33,0.14,0.14,,,,,0.006,2.90E-05,4.20E+01,5.02E-03,2,-,39.01,3.25E-07,8.65,0.4176,0.506,0.417,
2022/3/21 17:00,,,,,19.4,18.1,19.6,17.4,0.44,17.2,20.3,11.4,20.2,19.8,20.2,20.2,20,17.9,20.4,20.2,18.7,23.9,18.7,20.1,16.6,169.2,10.9,11,-,-,0.508,-,8.46,-,0.51,19.78,0.14,0.14,,,,,0.0058,2.90E-05,4.10E+01,2.51E-03,2,-,38.74,1.59E-07,8.68,0.4178,0.506,0.417,
2022/3/21 23:00,,,,,19.4,18.1,19.6,17.4,0.45,17.2,20.3,11.3,20.2,19.8,20.2,20.2,20,17.8,20.4,20.2,18.7,23.9,18.7,20.1,16.6,169.4,10.9,10.9,-,-,0.509,-,8.48,-,0.51,20.5,0.14,0.14,,,,,0.0054,2.88E-05,4.10E+01,ND,2,-,38.44,4.13E-07,8.65,0.418,0.507,0.417,
2022/3/22 5:00,,,,,19.4,18.1,19.6,17.3,0.44,17.2,20.3,11.3,20.2,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.7,23.9,18.7,20.1,16.6,169.4,10.9,11,-,-,0.509,-,8.48,-,0.51,19.79,0.14,0.14,,,,,0.0064,2.88E-05,4.10E+01,5.02E-03,2,-,38.14,9.15E-07,8.7,0.418,0.507,0.417,
2022/3/22 11:00,,,,,19.4,18.1,19.6,17.4,0.42,17.2,20.3,11.2,20.2,19.8,20.2,20.3,20.1,17.8,20.4,20.2,18.7,24,18.7,20.1,16.6,169.3,10.9,10.9,-,-,0.509,-,8.44,-,0.51,19.86,0.14,0.14,,,,,0.0053,2.88E-05,4.10E+01,2.51E-03,2,-,37.89,2.81E-07,8.71,0.4186,0.507,0.417,
2022/3/22 17:00,,,,,19.4,18.1,19.6,17.3,0.42,17.2,20.3,11.2,20.3,19.8,20.2,20.3,20.1,17.8,20.4,20.2,18.7,24,18.6,20.1,16.5,169.2,10.9,10.9,-,-,0.51,-,8.49,-,0.51,19.26,0.13,0.13,,,,,0.0056,2.88E-05,4.10E+01,ND,2,-,37.5,6.89E-07,8.71,0.4184,0.507,0.417,
2022/3/22 23:00,,,,,19.4,18.1,19.6,17.4,0.42,17.2,20.3,11.2,20.2,19.8,20.2,20.3,20.1,17.8,20.4,20.2,18.7,24,18.6,20.1,16.5,169.3,10.9,10.9,-,-,0.51,-,8.5,-,0.51,19.52,0.13,0.13,,,,,0.0075,2.88E-05,4.10E+01,5.02E-03,2,-,37.13,6.13E-06,8.72,0.4182,0.507,0.417,
2022/3/23 5:00,,,,,19.4,18.1,19.6,17.4,0.42,17.2,20.3,11.1,20.2,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.7,24,18.6,20.1,16.5,169.2,10.9,10.9,-,-,0.509,-,8.52,-,0.51,20.14,0.13,0.13,,,,,0.0054,2.88E-05,4.10E+01,5.02E-03,2,-,36.73,1.58E-07,8.76,0.4178,0.507,0.416,
2022/3/23 11:00,,,,,19.4,18.1,19.6,17.4,0.43,17.1,20.3,11,20.2,19.8,20.2,20.2,20,17.8,20.4,20.2,18.6,24,18.6,20.1,16.5,169.2,10.9,10.9,-,-,0.509,-,8.51,-,0.51,20.2,0.14,0.13,,,,,0.006,2.88E-05,4.10E+01,2.51E-03,2,-,36.32,2.45E-07,8.69,0.4179,0.507,0.417,
2022/3/23 17:00,,,,,19.4,18.1,19.6,17.4,0.44,17.2,20.3,11,20.2,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.6,24,18.6,20.1,16.5,168.9,10.9,10.9,-,-,0.509,-,8.5,-,0.51,20.19,0.13,0.12,,,,,0.0063,2.88E-05,4.20E+01,5.02E-03,2,-,36.01,3.27E-07,8.67,0.4182,0.507,0.417,
2022/3/23 23:00,,,,,19.4,18.1,19.6,17.3,0.44,17.1,20.3,11,20.2,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.6,24,18.5,20.1,16.5,168.8,10.9,10.9,-,-,0.51,-,8.48,-,0.51,20.47,0.13,0.12,,,,,0.0065,2.85E-05,4.20E+01,7.53E-03,2,-,35.68,3.57E-07,8.67,0.4185,0.507,0.417,
2022/3/24 5:00,,,,,19.4,18.1,19.6,17.3,0.42,17.1,20.3,11,20.2,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.6,24,18.5,20.1,16.5,168.7,10.9,10.9,-,-,0.509,-,8.45,-,0.51,19.79,0.13,0.12,,,,,0.0057,2.85E-05,4.20E+01,5.02E-03,2,-,35.36,4.02E-07,8.7,0.4182,0.507,0.417,
2022/3/24 11:00,,,,,19.4,18,19.6,17.3,0.43,17.1,20.3,11,20.2,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.6,24,18.5,20.1,16.5,168.6,10.9,10.9,-,-,0.509,-,8.44,-,0.51,19.67,0.13,0.12,,,,,0.0065,2.84E-05,4.10E+01,2.51E-03,2,-,35.09,2.11E-06,8.7,0.4182,0.507,0.417,
2022/3/24 17:00,,,,,19.4,18,19.6,17.4,0.44,17.1,20.3,10.9,20.2,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.6,24,18.5,20.1,16.4,168.7,10.9,10.9,-,-,0.509,-,8.47,-,0.51,19.08,0.13,0.12,,,,,0.0079,2.84E-05,4.10E+01,2.51E-03,2,-,67.32,1.60E-06,8.68,0.4185,0.507,0.417,
2022/3/24 23:00,,,,,19.4,18,19.6,17.3,0.44,17.1,20.3,10.9,20.2,19.8,20.2,20.2,20,17.8,20.4,20.2,18.6,24,18.5,20.1,16.5,169,10.9,10.9,-,-,0.51,-,8.42,-,0.51,19.37,0.13,0.12,,,,,0.0068,2.85E-05,4.20E+01,7.53E-03,2,-,67.32,5.47E-06,8.66,0.4186,0.507,0.417,
2022/3/25 5:00,,,,,19.4,18,19.6,17.3,0.44,17.1,20.3,10.9,20.1,19.8,20.2,20.2,20,17.8,20.4,20.2,18.6,24,18.5,20.1,16.5,169.3,10.9,10.9,-,-,0.51,-,8.48,-,0.51,19.82,0.13,0.12,,,,,0.0059,2.85E-05,4.20E+01,7.53E-03,2,-,67.3,1.48E-07,8.68,0.4185,0.508,0.417,
2022/3/25 11:00,,,,,19.4,18,19.6,17.3,0.44,17.1,20.3,10.9,20,19.8,20.2,20.4,20,17.8,20.4,20.2,18.6,24,18.5,20.1,16.4,169.7,10.8,10.9,-,-,0.508,-,8.46,-,0.51,20.12,0.13,0.12,,,,,0.0063,2.84E-05,4.20E+01,7.53E-03,2,-,67.29,2.20E-07,8.64,0.4175,0.506,0.416,
2022/3/25 17:00,,,,,19.4,18.1,19.6,17.3,0.44,17.1,20.3,10.9,20.1,19.8,20.2,20.4,20,17.8,20.4,20.2,18.2,24,18.5,20.2,16.4,169.7,10.8,10.9,-,-,0.509,-,8.47,-,0.51,19.32,0.13,0.12,,,,,0.0063,2.84E-05,4.10E+01,1.00E-02,2,-,67.3,2.07E-07,8.65,0.4179,0.507,0.417,
2022/3/25 23:00,,,,,19.4,18.1,19.6,17.3,0.44,17.1,20.3,10.9,20.2,19.8,20.2,20.2,20,17.7,20.4,20.2,18.2,24,18.5,20.1,16.4,169.5,10.8,10.9,-,-,0.509,-,8.46,-,0.51,19.58,0.13,0.12,,,,,0.0054,2.85E-05,4.10E+01,2.51E-03,2,-,67.29,3.45E-07,8.71,0.4181,0.507,0.417,
2022/3/26 5:00,,,,,19.4,18.1,19.6,17.2,0.44,17.1,20.3,11,20.2,19.8,20.2,20.2,20,17.7,20.4,20.2,18.2,24.1,18.5,20.1,16.4,169.2,10.8,10.9,-,-,0.509,-,8.44,-,0.51,18.23,0.13,0.12,,,,,0.0072,2.85E-05,4.10E+01,5.02E-03,2,-,67.29,3.59E-07,8.67,0.4181,0.507,0.417,
2022/3/26 11:00,,,,,19.4,18.1,19.6,17.2,0.45,17.1,20.3,11,20.3,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.2,24.1,18.6,20.1,16.4,168.7,10.8,10.9,-,-,0.508,-,8.43,-,0.51,19.75,0.13,0.12,,,,,0.0062,2.86E-05,4.10E+01,5.02E-03,2,-,67.31,3.84E-07,8.64,0.4178,0.506,0.417,
2022/3/26 17:00,,,,,19.4,18.1,19.6,17.3,0.45,17.2,20.3,11.2,20.3,19.8,20.2,20.2,20,17.8,20.4,20.2,18.2,24.1,18.5,20.1,16.5,167.9,10.8,10.9,-,-,0.508,-,8.43,-,0.51,19.92,0.13,0.12,,,,,0.0066,2.86E-05,4.10E+01,5.02E-03,2,-,67.28,6.25E-06,8.63,0.4179,0.506,0.417,
2022/3/26 23:00,,,,,19.4,18.1,19.6,17.3,0.44,17.2,20.3,11.4,20.3,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.2,24.1,18.6,20.1,16.5,167.4,10.8,10.9,-,-,0.508,-,8.4,-,0.51,19.16,0.12,0.11,,,,,0.006,2.87E-05,4.20E+01,1.00E-02,2,-,67.29,3.76E-07,8.61,0.418,0.506,0.417,
2022/3/27 5:00,,,,,19.4,18.1,19.6,17.3,0.44,17.2,20.3,11.5,20.3,19.8,20.2,20.2,20.1,17.8,20.4,20.2,18.2,24.1,18.6,20.1,16.6,167.2,10.8,10.9,-,-,0.508,-,8.41,-,0.51,19.81,0.12,0.11,,,,,0.0064,2.87E-05,4.10E+01,1.25E-02,2,-,67.29,1.50E-07,8.61,0.4181,0.507,0.417,
2022/3/27 11:00,,,,,19.4,18.1,19.6,17.3,0.44,17.2,20.3,11.5,20.2,19.8,20.2,20.2,20.1,17.9,20.4,20.2,18.2,24.1,18.6,20.1,16.5,167.5,10.8,10.9,-,-,0.507,-,8.38,-,0.51,19.63,0.13,0.12,,,,,0.0073,2.87E-05,4.20E+01,7.53E-03,2,-,67.26,1.30E-07,8.63,0.4172,0.506,0.416,
2022/3/27 17:00,,,,,19.4,18.1,19.6,17.3,0.45,17.2,20.3,11.5,20.2,19.8,20.2,20.2,20,17.9,20.4,20.2,18.3,24.1,18.6,20.1,16.5,167.8,10.8,10.9,-,-,0.508,-,8.4,-,0.51,18.81,0.13,0.12,,,,,0.0066,2.87E-05,4.10E+01,7.53E-03,2,-,67.27,1.26E-07,8.61,0.4176,0.506,0.416,
2022/3/27 23:00,,,,,19.4,18.2,19.6,17.3,0.45,17.2,20.3,11.4,20.2,19.8,20.2,20.2,20,17.8,20.4,20.2,18.3,24.2,18.7,20.2,16.5,168.1,10.8,10.9,-,-,0.508,-,8.41,-,0.51,19.41,0.13,0.12,,,,,0.0076,2.86E-05,4.10E+01,7.53E-03,2,-,67.27,2.90E-07,8.66,0.4181,0.506,0.417,
2022/3/28 5:00,,,,,19.4,18.2,19.6,17.3,0.44,17.2,20.3,11.4,20.2,19.9,20.2,20.3,20,17.8,20.4,20.2,18.3,24.2,18.7,20.1,16.5,168.1,10.8,10.9,-,-,0.509,-,8.44,-,0.51,19.76,0.13,0.12,,,,,0.0064,2.86E-05,4.10E+01,1.00E-02,2,-,67.27,4.89E-07,8.64,0.4183,0.507,0.417,
2022/3/28 11:00,,,,,19.4,18.2,19.6,17.3,0.45,17.2,20.3,11.3,20,19.9,20.2,20.4,20,17.8,20.4,20.2,18.3,24.3,18.7,20.2,16.6,168.8,10.8,10.9,-,-,0.508,-,8.41,-,0.51,19.21,0.13,0.12,,,,,0.0081,2.87E-05,4.10E+01,2.51E-03,2,-,67.27,2.05E-07,8.64,0.4179,0.506,0.417,
2022/3/28 17:00,,,,,19.4,18.2,19.7,17.3,0.44,17.2,20.3,11.2,20,19.9,20.3,20.5,20,17.8,20.5,20.2,18.3,24.3,18.7,20.2,16.5,169.1,10.9,10.9,-,-,0.508,-,8.43,-,0.51,19.87,0.13,0.12,,,,,0.0063,2.87E-05,4.10E+01,7.53E-03,2,-,67.24,2.52E-07,8.67,0.418,0.507,0.417,
2022/3/28 23:00,,,,,19.4,18.2,19.7,17.3,0.44,17.2,20.3,11.2,20,19.9,20.3,20.5,19.9,17.8,20.5,20.3,18.3,24.4,18.8,20.2,16.6,169.5,10.8,10.9,-,-,0.509,-,8.44,-,0.51,18.77,0.14,0.13,,,,,0.0065,2.88E-05,4.10E+01,2.51E-03,2,-,67.24,1.96E-07,8.65,0.418,0.507,0.417,
2022/3/29 5:00,,,,,19.4,18.2,19.7,17.2,0.44,17.2,20.4,11.1,20,19.9,20.3,20.5,19.9,17.8,20.5,20.3,18.3,24.4,18.8,20.2,16.5,169.8,10.8,10.9,-,-,0.509,-,8.44,-,0.51,19.34,0.14,0.13,,,,,0.0056,2.88E-05,4.10E+01,2.51E-03,2,-,67.26,5.23E-07,8.68,0.418,0.507,0.417,
2022/3/29 11:00,,,,,19.4,18.2,19.7,17.3,0.44,17.2,20.4,11.1,20,19.9,20.3,20.5,20,17.8,20.5,20.2,18.3,24.4,18.8,20.2,16.5,170,10.8,10.9,-,-,0.508,-,8.45,-,0.51,20.12,0.14,0.13,,,,,0.0056,2.86E-05,4.10E+01,ND,2,-,67.25,4.82E-07,8.65,0.418,0.507,0.417,
2022/3/29 17:00,,,,,19.5,18.2,19.7,17.3,0.44,17.2,20.4,11.1,20.1,19.9,20.3,20.5,20,17.9,20.5,20.3,18.3,24.5,18.8,20.2,16.6,169.7,10.9,10.9,-,-,0.509,-,8.47,-,0.51,20.06,0.14,0.12,,,,,0.0069,2.86E-05,4.10E+01,7.53E-03,2,-,67.26,8.46E-07,8.64,0.418,0.507,0.417,
2022/3/29 23:00,,,,,19.5,18.2,19.7,17.3,0.45,17.2,20.4,11.1,20.2,19.9,20.3,20.5,20,17.9,20.5,20.3,18.3,24.5,18.8,20.2,16.6,169.6,10.8,10.9,-,-,0.509,-,8.45,-,0.51,19.75,0.14,0.12,,,,,0.0063,2.87E-05,4.10E+01,2.51E-03,2,-,67.24,1.22E-06,8.67,0.4182,0.507,0.417,
2022/3/30 5:00,,,,,19.5,18.2,19.7,17.3,0.45,17.3,20.4,11.2,20.2,19.9,20.3,20.5,20,17.9,20.5,20.3,18.3,24.5,18.8,20.2,16.5,169.3,10.9,10.9,-,-,0.509,-,8.42,-,0.51,19.3,0.13,0.12,,,,,0.007,2.87E-05,4.10E+01,2.51E-03,2,-,67.25,1.56E-07,8.65,0.4185,0.507,0.417,
2022/3/30 11:00,,,,,19.5,18.2,19.7,17.3,0.45,17.3,20.4,11.2,20.2,19.9,20.3,20.3,20,17.9,20.5,20.3,18.3,24.5,18.8,20.2,16.6,169.2,10.8,10.9,-,-,0.508,-,8.42,-,0.51,19.48,0.13,0.12,,,,,0.0057,2.85E-05,4.10E+01,2.51E-03,2,-,67.19,9.44E-08,8.59,0.4179,0.507,0.417,
2022/3/30 17:00,,,,,19.5,18.3,19.7,17.3,0.44,17.3,20.4,11.3,20.3,19.9,20.3,20.3,20.1,18,20.5,20.3,18.3,24.5,18.8,20.1,16.6,168.9,10.9,10.9,-,-,0.509,-,8.43,-,0.51,19.49,0.13,0.12,,,,,0.0066,2.85E-05,4.10E+01,2.51E-03,2,-,67.23,2.13E-07,8.64,0.4184,0.507,0.417,
2022/3/30 23:00,,,,,19.5,18.3,19.7,17.3,0.45,17.3,20.4,11.4,20.3,19.9,20.3,20.3,20.1,17.9,20.5,20.3,18.4,24.6,18.8,20.2,16.7,168.9,10.8,10.9,-,-,0.509,-,8.41,-,0.51,19.37,0.13,0.12,,,,,0.0068,2.86E-05,4.10E+01,5.02E-03,2,-,67.22,4.30E-07,8.65,0.4184,0.507,0.417,
2022/3/31 5:00,,,,,19.6,18.3,19.7,17.3,0.44,17.3,20.4,11.4,20.3,19.9,20.3,20.3,20.1,18,20.5,20.3,18.4,24.6,18.8,20.2,16.7,168.5,10.8,10.9,-,-,0.509,-,8.44,-,0.51,19.58,0.13,0.12,,,,,0.0061,2.86E-05,4.10E+01,5.02E-03,2,-,67.22,8.60E-07,8.69,0.4184,0.507,0.417,
2022/3/31 11:00,,,,,19.6,18.3,19.7,17.3,0.44,17.3,20.4,11.5,20.3,19.9,20.3,20.3,20.1,17.9,20.5,20.3,18.4,24.6,18.8,20.2,16.7,168.7,10.9,10.9,-,-,0.509,-,8.43,-,0.51,19.78,0.13,0.12,,,,,0.0053,2.87E-05,4.10E+01,2.51E-03,2,-,67.23,3.92E-07,8.62,0.4184,0.507,0.417,
2022/3/31 17:00,,,,,19.5,18.3,19.8,17.1,0.44,17.3,20.4,11.4,20.2,20,20.4,20.5,20.1,17.9,20.6,20.3,18.4,24.7,18.9,20.3,16.7,168.5,10.9,10.9,-,-,0.509,-,8.39,-,0.51,19.29,0.13,0.11,,,,,0.0074,2.87E-05,4.10E+01,ND,2,-,67.23,4.36E-07,8.63,0.4185,0.507,0.417,
2022/3/31 23:00,,,,,19.5,18.3,19.8,17,0.45,17.2,20.5,11.4,20.1,20,20.4,20.6,20.1,17.8,20.6,20.4,18.4,24.9,18.7,20.4,16.7,168.7,10.9,10.9,-,-,0.509,-,8.43,-,0.51,19.82,0.13,0.12,,,,,0.0065,2.89E-05,4.20E+01,2.51E-03,2,-,67.24,2.24E-07,8.63,0.4184,0.507,0.417,
2022/4/1 5:00,,,,,19.5,18.3,19.8,17.1,0.44,17.1,20.5,11.3,20.2,20.1,20.5,20.6,20.2,17.8,20.7,20.4,18.4,24.9,18.7,20.4,16.7,168.8,10.9,10.9,-,-,0.509,-,8.43,-,0.51,18.82,0.13,0.12,,,,,0.0069,2.89E-05,4.10E+01,5.02E-03,2,-,67.24,9.71E-08,8.64,0.4182,0.507,0.417,
2022/4/1 11:00,,,,,19.5,18.3,19.8,17.2,0.44,17.1,20.5,11.2,20.1,20.1,20.5,20.7,20.2,17.9,20.7,20.4,18.4,25,18.6,20.4,16.6,169,10.9,10.9,-,-,0.509,-,8.42,-,0.51,19.84,0.13,0.12,,,,,0.0053,2.87E-05,4.10E+01,5.02E-03,2,-,67.23,1.69E-07,8.67,0.4179,0.507,0.417,
2022/4/1 17:00,,,,,19.5,18.3,19.8,17.3,0.45,17.2,20.5,11.1,20.2,20.1,20.5,20.7,20.2,17.9,20.7,20.4,18.4,25,18.7,20.4,16.7,169,10.9,10.9,-,-,0.509,-,8.43,-,0.51,18.85,0.13,0.12,,,,,0.0072,2.87E-05,4.10E+01,5.02E-03,2,-,67.24,3.74E-07,8.67,0.418,0.507,0.417,
2022/4/1 23:00,,,,,19.5,18.3,19.8,17.3,0.44,17.2,20.6,11.1,20.1,20.1,20.5,20.7,20.2,17.9,20.7,20.4,18.4,25,18.7,20.4,16.7,169.3,10.9,10.9,-,-,0.509,-,8.45,-,0.51,19.38,0.13,0.12,,,,,0.0062,2.86E-05,4.10E+01,5.02E-03,2,-,67.23,2.91E-07,8.67,0.4186,0.507,0.417,
2022/4/2 5:00,,,,,19.5,18.3,19.8,17.3,0.44,17.2,20.6,11,20.1,20.1,20.5,20.7,20.2,17.9,20.7,20.4,18.4,25,18.7,20.4,16.8,169.5,10.8,10.9,-,-,0.509,-,8.49,-,0.51,19.91,0.13,0.12,,,,,0.0065,2.86E-05,4.10E+01,2.51E-03,2,-,67.23,2.44E-07,8.71,0.4183,0.507,0.417,
2022/4/2 11:00,,,,,19.5,18.3,19.8,17.4,0.44,17.2,20.6,11,20.1,20.1,20.5,20.7,20.2,17.9,20.7,20.4,18.4,25,18.7,20.4,16.7,169.7,10.8,10.9,-,-,0.509,-,8.44,-,0.51,20.44,0.13,0.12,,,,,0.007,2.85E-05,4.10E+01,ND,2,-,67.22,3.44E-07,8.68,0.4178,0.507,0.417,
2022/4/2 17:00,,,,,19.5,18.3,19.8,17.4,0.44,17.2,20.6,11,20.2,20.1,20.5,20.7,20.3,17.9,20.7,20.4,18.4,25,18.7,20.4,16.8,169.6,10.9,10.9,-,-,0.509,-,8.44,-,0.51,19.1,0.13,0.12,,,,,0.0058,2.85E-05,4.10E+01,7.53E-03,2,-,67.23,1.57E-06,8.66,0.4179,0.507,0.417,
2022/4/2 23:00,,,,,19.5,18.3,19.8,17.4,0.44,17.2,20.6,11,20.2,20.1,20.5,20.7,20.3,18,20.7,20.4,18.4,25,18.7,20.4,16.8,169.7,10.9,10.9,-,-,0.509,-,8.47,-,0.51,18.88,0.13,0.12,,,,,0.0059,2.87E-05,4.10E+01,7.53E-03,2,-,67.22,1.62E-06,8.66,0.4184,0.507,0.417,
2022/4/3 5:00,,,,,19.5,18.3,19.8,17.4,0.44,17.2,20.6,11,20.2,20.1,20.5,20.7,20.3,17.9,20.7,20.4,18.4,25,18.7,20.4,16.7,169.8,10.9,10.9,-,-,0.509,-,8.48,-,0.51,18.76,0.13,0.12,,,,,0.006,2.87E-05,4.10E+01,2.51E-03,2,-,67.21,2.52E-07,8.67,0.4183,0.507,0.417,
2022/4/3 11:00,,,,,19.5,18.3,19.8,17.4,0.44,17.2,20.6,11,20.2,20.1,20.5,20.7,20.3,17.9,20.7,20.4,18.4,25,18.6,20.4,16.7,169.9,10.9,10.9,-,-,0.508,-,8.45,-,0.51,19,0.13,0.12,,,,,0.0055,2.87E-05,4.10E+01,ND,2,-,67.18,1.76E-06,8.66,0.4178,0.506,0.417,
2022/4/3 17:00,,,,,19.5,18.3,19.8,17.4,0.45,17.2,20.6,11,20.3,20.1,20.5,20.7,20.3,18,20.7,20.4,18.4,25,18.7,20.4,16.7,169.7,10.8,10.9,-,-,0.508,-,8.44,-,0.51,19.97,0.13,0.12,,,,,0.0062,2.87E-05,4.10E+01,2.51E-03,2,-,67.21,1.67E-07,8.68,0.4177,0.506,0.416,
