,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2022/4/3 23:00,,,,,19.5,18.3,19.8,17.4,0.45,17.2,20.6,11.1,20.2,20.1,20.6,20.7,20.3,18,20.7,20.5,18.4,25,18.7,20.5,16.8,169.8,10.9,10.9,-,-,0.509,-,8.41,-,0.51,20.07,0.13,0.12,,,,,0.0064,2.85E-05,4.10E+01,2.51E-03,2,-,67.2,3.90E-07,8.66,0.418,0.507,0.417,
2022/4/4 5:00,,,,,19.5,18.3,19.8,17.4,0.45,17.2,20.6,11.1,20.3,20.1,20.6,20.7,20.3,18,20.7,20.5,18.4,25,18.7,20.4,16.9,169.8,10.8,10.9,-,-,0.508,-,8.42,-,0.51,20.13,0.13,0.12,,,,,0.0072,2.85E-05,4.10E+01,ND,2,-,67.2,6.54E-07,8.67,0.4181,0.507,0.417,
2022/4/4 11:00,,,,,19.5,18.3,19.9,17.4,0.45,17.2,20.6,11.1,20.3,20.1,20.6,20.7,20.3,18,20.7,20.4,18.4,24.9,18.7,20.5,16.8,169.7,10.9,10.9,-,-,0.508,-,8.41,-,0.51,19.56,0.13,0.12,,,,,0.0055,2.87E-05,4.10E+01,2.51E-03,2,-,67.2,7.88E-07,8.63,0.4177,0.506,0.417,
2022/4/4 17:00,,,,,19.5,18.3,19.9,17.4,0.46,17.2,20.6,11.2,20.3,20.1,20.6,20.7,20.3,18,20.7,20.5,18.4,24.9,18.7,20.5,16.9,169.4,10.8,10.9,-,-,0.509,-,8.41,-,0.51,19.76,0.13,0.11,,,,,0.0057,2.87E-05,4.10E+01,5.02E-03,2,-,67.19,4.98E-07,8.68,0.4183,0.507,0.417,
2022/4/4 23:00,,,,,19.5,18.3,19.9,17.4,0.45,17.2,20.6,11.2,20.4,20.1,20.6,20.7,20.3,18,20.7,20.5,18.5,24.9,18.7,20.5,16.9,169.3,10.9,10.9,-,-,0.509,-,8.39,-,0.51,19.4,0.13,0.12,,,,,0.0058,2.85E-05,4.10E+01,ND,2,-,67.21,3.51E-06,8.65,0.4183,0.507,0.417,
2022/4/5 5:00,,,,,19.6,18.3,19.9,17.4,0.45,17.2,20.6,11.3,20.4,20.1,20.6,20.7,20.4,18,20.7,20.5,18.5,24.9,18.7,20.5,16.9,169.1,10.9,10.9,-,-,0.509,-,8.43,-,0.51,19,0.13,0.11,,,,,0.0063,2.85E-05,4.10E+01,5.02E-03,2,-,67.2,6.48E-08,8.64,0.4183,0.507,0.417,
2022/4/5 11:00,,,,,19.5,18.3,19.9,17.5,0.45,17.3,20.6,11.3,20.3,20.2,20.6,20.8,20.4,18,20.8,20.5,18.5,24.9,18.7,20.5,16.9,169.2,10.9,10.9,-,-,0.508,-,8.39,-,0.51,19.78,0.13,0.11,,,,,0.005,2.86E-05,3.80E+01,2.51E-03,2,-,67.2,1.48E-07,8.66,0.4179,0.506,0.417,
2022/4/5 17:00,,,,,19.5,18.3,19.9,17.5,0.45,17.3,20.6,11.3,20.3,20.2,20.6,20.8,20.4,18,20.7,20.5,18.5,24.9,18.7,20.5,17,169,10.9,10.9,-,-,0.508,-,8.42,-,0.51,19.47,0.13,0.12,,,,,0.0054,2.86E-05,4.20E+01,2.51E-03,2,-,67.2,1.79E-07,8.65,0.4176,0.506,0.417,
2022/4/5 23:00,,,,,19.5,18.3,19.9,17.5,0.45,17.3,20.6,11.4,20.3,20.2,20.6,20.8,20.4,18,20.7,20.5,18.5,24.9,18.7,20.5,17,168.9,10.9,10.9,-,-,0.509,-,8.44,-,0.51,19.32,0.12,0.12,,,,,0.006,2.86E-05,4.20E+01,ND,2,-,67.17,3.27E-07,8.64,0.4184,0.507,0.417,
2022/4/6 5:00,,,,,19.5,18.3,19.9,17.5,0.44,17.3,20.6,11.4,20.4,20.2,20.6,20.8,20.4,18,20.8,20.5,18.5,24.9,18.7,20.5,16.9,168.7,10.9,10.9,-,-,0.509,-,8.43,-,0.51,19.52,0.12,0.12,,,,,0.0055,2.86E-05,4.20E+01,ND,2,-,67.18,6.33E-07,8.67,0.4183,0.507,0.417,
2022/4/6 11:00,,,,,19.6,18.3,19.9,17.5,0.45,17.3,20.6,11.5,20.4,20.2,20.6,20.8,20.4,18,20.8,20.5,18.5,24.9,18.7,20.5,16.9,168.5,10.9,10.9,-,-,0.508,-,8.42,-,0.51,21.55,0.17,0.17,,,,,0.0064,3.47E-05,3.80E+01,1.25E-02,2,-,67.17,3.33E-07,8.62,0.4175,0.506,0.416,
2022/4/6 17:00,,,,,19.6,18.3,19.9,17.5,0.45,17.3,20.7,11.5,20.4,20.2,20.6,20.8,20.4,18,20.8,20.5,18.5,25,18.7,20.5,17,168.3,10.9,10.9,-,-,0.507,-,8.37,-,0.51,19.34,0.12,0.12,,,,,0.006,2.87E-05,4.20E+01,5.02E-03,2,-,67.17,3.71E-07,8.6,0.4174,0.506,0.416,
2022/4/6 23:00,,,,,19.5,18.3,19.9,17.5,0.45,17.3,20.7,11.5,20.3,20.2,20.6,20.8,20.4,18,20.8,20.5,18.5,25,18.7,20.5,16.9,168.6,10.9,10.9,-,-,0.508,-,8.38,-,0.51,19.31,0.12,0.12,,,,,0.0074,2.94E-05,4.20E+01,5.02E-03,2,-,67.16,6.36E-08,8.67,0.4179,0.506,0.417,
2022/4/7 5:00,,,,,19.5,18.4,20,17.6,0.45,17.3,20.7,11.5,20.2,20.2,20.6,20.8,20.4,18.1,20.8,20.5,18.5,25.1,18.7,20.5,17,168.8,10.9,10.9,-,-,0.508,-,8.41,-,0.51,20.31,0.12,0.12,,,,,0.0063,2.94E-05,4.20E+01,5.02E-03,2,-,67.17,1.93E-07,8.64,0.418,0.507,0.417,
2022/4/7 11:00,,,,,19.5,18.4,20,17.6,0.45,17.3,20.7,11.4,20.2,20.2,20.7,20.8,20.4,18.1,20.8,20.5,18.5,25.1,18.7,20.6,17,168.8,10.9,10.9,-,-,0.508,-,8.4,-,0.51,19.33,0.12,0.12,,,,,0.0072,2.93E-05,4.20E+01,2.51E-03,2,-,67.18,1.75E-07,8.63,0.4176,0.506,0.416,
2022/4/7 17:00,,,,,19.6,18.4,20,17.6,0.45,17.3,20.7,11.4,20.3,20.2,20.7,20.8,20.4,18.1,20.8,20.6,18.5,25.1,18.7,20.6,17,168.3,10.9,10.9,-,-,0.508,-,8.4,-,0.51,19.37,0.12,0.12,,,,,0.0062,2.93E-05,4.10E+01,7.53E-03,2,-,67.16,1.87E-07,8.62,0.4178,0.506,0.417,
2022/4/7 23:00,,,,,19.6,18.4,20,17.6,0.44,17.3,20.7,11.5,20.3,20.2,20.7,20.8,20.4,18.1,20.8,20.5,18.5,25.1,18.7,20.6,17,168.1,10.9,10.9,-,-,0.508,-,8.42,-,0.51,20.07,0.12,0.11,,,,,0.0073,2.93E-05,4.10E+01,ND,2,-,67.18,2.65E-07,8.63,0.4184,0.507,0.417,
2022/4/8 5:00,,,,,19.6,18.4,20,17.6,0.45,17.4,20.7,11.5,20.3,20.2,20.7,20.8,20.4,18.1,20.8,20.6,18.5,25.1,18.7,20.5,17,168,10.9,10.9,-,-,0.508,-,8.41,-,0.51,18.69,0.12,0.11,,,,,0.0074,2.93E-05,4.10E+01,2.51E-03,2,-,67.16,2.99E-07,8.66,0.4182,0.507,0.417,
2022/4/8 11:00,,,,,19.6,18.4,20,17.7,0.45,17.4,20.7,11.4,20.2,20.2,20.7,20.8,20.4,18.1,20.8,20.6,18.6,25.2,18.9,20.6,17,168.4,10.9,10.9,-,-,0.508,-,8.4,-,0.51,21.01,0.18,0.17,,,,,0.007,2.92E-05,4.10E+01,2.51E-03,2,-,67.14,9.87E-07,8.61,0.4174,0.506,0.417,
2022/4/8 17:00,,,,,19.6,18.4,20,17.7,0.45,17.4,20.7,11.4,20.1,20.3,20.7,20.9,20.3,18.2,20.8,20.6,18.6,25.2,18.8,20.6,17,168.6,10.9,10.9,-,-,0.508,-,8.41,-,0.51,20.01,0.12,0.12,,,,,0.0053,2.92E-05,4.10E+01,ND,2,-,67.14,2.99E-06,8.65,0.4175,0.506,0.417,
2022/4/8 23:00,,,,,19.6,18.5,20,17.7,0.45,17.4,20.7,11.4,20,20.3,20.7,20.9,20.3,18.2,20.9,20.6,18.6,25.2,18.8,20.6,17,168.7,10.9,10.9,-,-,0.508,-,8.4,-,0.51,19.21,0.12,0.12,,,,,0.0069,2.92E-05,4.10E+01,ND,2,-,67.18,6.94E-07,8.65,0.4183,0.507,0.417,
2022/4/9 5:00,,,,,19.6,18.5,20,17.8,0.45,17.4,20.7,11.4,20.2,20.3,20.7,20.9,20.4,18.2,20.9,20.6,18.6,25.2,18.8,20.7,17.1,168.5,10.9,10.9,-,-,0.508,-,8.43,-,0.51,19.19,0.12,0.12,,,,,0.007,2.92E-05,4.10E+01,7.53E-03,2,-,67.14,1.39E-07,8.6,0.4181,0.507,0.417,
2022/4/9 11:00,,,,,19.6,18.5,20,17.8,0.46,17.5,20.7,11.5,20.3,20.3,20.7,20.9,20.5,18.2,20.9,20.6,18.6,25.2,18.8,20.6,17.1,168.4,10.9,10.9,-,-,0.507,-,8.38,-,0.51,19.49,0.12,0.12,,,,,0.0067,2.92E-05,4.10E+01,5.02E-03,2,-,67.12,1.33E-07,8.64,0.4173,0.505,0.416,
2022/4/9 17:00,,,,,19.7,18.5,20.1,17.8,0.45,17.5,20.7,11.6,20.4,20.3,20.7,20.9,20.5,18.2,20.9,20.6,18.6,25.2,18.8,20.7,17.1,168.2,10.9,10.9,-,-,0.507,-,8.34,-,0.51,18.91,0.12,0.11,,,,,0.0061,2.92E-05,4.10E+01,5.02E-03,2,-,67.13,3.18E-07,8.6,0.4174,0.506,0.416,
2022/4/9 23:00,,,,,19.7,18.8,20.1,17.8,0.45,17.5,20.7,11.6,20.3,20.3,20.7,20.9,20.5,18.2,20.9,20.6,18.7,25.3,18.9,20.7,17.1,168.4,10.9,10.9,-,-,0.507,-,8.38,-,0.51,20.08,0.12,0.12,,,,,0.0073,2.94E-05,4.10E+01,2.51E-03,2,-,67.11,1.72E-07,8.64,0.4175,0.506,0.416,
2022/4/10 5:00,,,,,19.7,18.5,20.1,17.8,0.45,17.5,20.8,11.6,20.3,20.3,20.7,20.9,20.5,18.2,20.9,20.6,18.7,25.3,18.9,20.6,17.2,168.4,10.9,10.9,-,-,0.508,-,8.37,-,0.51,19.63,0.12,0.11,,,,,0.006,2.94E-05,4.10E+01,ND,2,-,67.1,2.83E-07,8.63,0.4178,0.506,0.417,
2022/4/10 11:00,,,,,19.7,18.5,20.1,17.8,0.45,17.5,20.8,11.6,20.3,20.3,20.8,20.9,20.5,18.2,20.9,20.7,18.7,25.3,18.9,20.7,17.2,168.6,10.9,11,-,-,0.506,-,8.36,-,0.5,18.98,0.12,0.12,,,,,0.0064,2.90E-05,4.10E+01,7.53E-03,2,-,67.11,5.77E-07,8.61,0.4167,0.505,0.416,
2022/4/10 17:00,,,,,19.7,18.6,20.1,17.8,0.45,17.6,20.8,11.7,20.3,20.4,20.8,20.9,20.5,18.3,20.9,20.7,18.7,25.3,18.9,20.7,17.2,168.4,10.9,11,-,-,0.507,-,8.35,-,0.51,19.29,0.12,0.11,,,,,0.0064,2.90E-05,4.10E+01,ND,2,-,67.12,2.81E-06,8.6,0.417,0.505,0.416,
2022/4/10 23:00,,,,,19.7,18.6,20.1,17.9,0.46,17.6,20.8,11.7,20.3,20.4,20.8,20.9,20.5,18.3,20.9,20.7,18.7,25.3,18.9,20.7,17.2,168.6,10.9,11,-,-,0.507,-,8.37,-,0.51,18.87,0.12,0.11,,,,,0.0054,2.87E-05,4.10E+01,5.02E-03,2,-,67.07,7.52E-07,8.63,0.4171,0.505,0.416,
2022/4/11 5:00,,,,,19.8,18.6,20.1,17.9,0.45,17.6,20.8,11.7,20.4,20.4,20.8,21,20.5,18.3,20.9,20.7,18.7,25.3,18.9,20.7,17.3,168.5,10.9,11,-,-,0.507,-,8.37,-,0.51,20.13,0.12,0.11,,,,,0.0066,2.87E-05,4.10E+01,7.53E-03,2,-,67.09,6.66E-06,8.61,0.4176,0.506,0.417,
2022/4/11 11:00,,,,,19.8,18.6,20.2,17.9,0.45,17.6,20.8,11.7,20.4,20.4,20.8,21,20.6,18.3,20.9,20.7,18.8,25.3,18.9,20.7,17.3,168.5,10.9,11,-,-,0.507,-,8.38,-,0.51,19.92,0.12,0.11,,,,,0.006,2.87E-05,4.10E+01,2.51E-03,2,-,67.09,4.96E-07,8.64,0.417,0.505,0.416,
2022/4/11 17:00,,,,,19.8,18.7,20.2,17.9,0.46,17.7,20.8,11.8,20.4,20.4,20.8,21,20.6,18.4,21,20.7,18.8,25.4,19,20.8,17.3,168.2,10.9,11,-,-,0.507,-,8.33,-,0.51,18.92,0.12,0.11,,,,,0.0067,2.87E-05,4.10E+01,ND,2,-,67.09,2.19E-07,8.62,0.417,0.505,0.416,
2022/4/11 23:00,,,,,19.8,18.7,20.2,18,0.46,17.7,20.9,11.8,20.4,20.4,20.9,21,20.6,18.4,21,20.8,18.8,25.4,19,20.8,17.4,168.2,10.9,11,-,-,0.507,-,8.34,-,0.51,19.02,0.12,0.11,,,,,0.0055,2.85E-05,4.10E+01,2.51E-03,2,-,67.09,2.25E-07,8.63,0.4175,0.506,0.417,
2022/4/12 5:00,,,,,19.8,18.7,20.2,18,0.45,17.7,20.9,11.8,20.5,20.5,20.9,21,20.6,18.4,21,20.8,18.8,25.4,19,20.8,17.4,168.1,10.9,11,-,-,0.508,-,8.37,-,0.51,19.8,0.12,0.11,,,,,0.0065,2.85E-05,4.10E+01,7.53E-03,2,-,67.1,7.31E-07,8.63,0.4179,0.506,0.417,
2022/4/12 11:00,,,,,19.9,18.7,20.2,18,0.45,17.7,20.9,11.9,20.5,20.5,20.9,21,20.6,18.4,21,20.8,18.8,25.4,19.1,20.8,17.4,168.1,10.9,11,-,-,0.506,-,8.37,-,0.5,19.13,0.12,0.11,,,,,0.0059,2.83E-05,4.10E+01,ND,2,-,67.09,2.56E-07,8.56,0.4168,0.505,0.416,
2022/4/12 17:00,,,,,19.9,18.7,20.2,18.1,0.46,17.8,20.9,11.9,20.5,20.5,20.9,21,20.7,18.5,21,20.8,18.9,25.4,19,20.8,17.5,167.9,10.9,11,-,-,0.506,-,8.33,-,0.5,18.67,0.12,0.11,,,,,0.0064,2.83E-05,4.10E+01,5.02E-03,2,-,67.08,ND,8.59,0.4167,0.505,0.416,
2022/4/12 23:00,,,,,19.9,18.8,20.3,18.1,0.46,17.8,20.9,11.9,20.5,20.5,20.9,21,20.7,18.5,21,20.8,18.9,25.4,19.1,20.8,17.5,167.9,10.9,11,-,-,0.507,-,8.34,-,0.51,19.16,0.12,0.11,,,,,0.0067,2.83E-05,4.10E+01,5.02E-03,2,-,67.07,ND,8.63,0.4174,0.506,0.416,
2022/4/13 5:00,,,,,19.9,18.8,20.3,18.1,0.45,17.8,20.9,12,20.5,20.5,21,21,20.7,18.5,21.1,20.9,18.9,25.4,19.1,20.9,17.5,167.8,10.9,11,-,-,0.507,-,8.36,-,0.51,18.62,0.12,0.11,,,,,0.0057,2.83E-05,4.10E+01,ND,2,-,67.08,ND,8.61,0.4177,0.506,0.417,
2022/4/13 11:00,,,,,19.9,18.8,20.3,18.2,0.45,17.9,21,12,20.5,20.6,21,21.1,20.7,18.5,21.1,20.9,18.9,25.4,19.1,20.9,17.6,167.8,11,11,-,-,0.506,-,8.34,-,0.5,19.06,0.12,0.11,,,,,0.0049,2.83E-05,4.10E+01,ND,2,-,67.07,ND,8.57,0.4166,0.505,0.416,
2022/4/13 17:00,,,,,19.9,18.8,20.3,18.2,0.46,17.9,21,12,20.4,20.6,21,21.1,20.7,18.6,21.1,20.9,19,25.4,19.1,20.9,17.6,167.8,11,11,-,-,0.507,-,8.35,-,0.51,18.88,0.12,0.11,,,,,0.006,2.83E-05,4.10E+01,2.51E-03,2,-,67.08,ND,8.6,0.417,0.505,0.416,
2022/4/13 23:00,,,,,19.9,18.9,20.4,18.2,0.45,17.9,21,12,20.2,20.6,21,21.1,20.5,18.6,21.1,20.9,19,25.5,19.2,20.9,17.6,168.4,11,11,-,-,0.507,-,8.37,-,0.51,19.61,0.12,0.12,,,,,0.0054,2.88E-05,4.10E+01,ND,2,-,67.1,ND,8.6,0.4179,0.506,0.417,
2022/4/14 5:00,,,,,20,18.9,20.4,18.2,0.45,17.9,21,12,20.2,20.6,21,21.1,20.6,18.6,21.1,20.9,19,25.5,19.2,20.9,17.6,168.7,11,11,-,-,0.508,-,8.37,-,0.51,18.98,0.12,0.12,,,,,0.0056,2.88E-05,4.10E+01,5.02E-03,2,-,67.09,ND,8.62,0.4179,0.506,0.417,
2022/4/14 11:00,,,,,20,18.9,20.4,18.3,0.46,18,21.1,11.9,20.1,20.6,21,21.2,20.6,18.6,21.2,21,19,25.5,19.2,21,17.6,169,11,11,-,-,0.508,-,8.36,-,0.51,20.73,0.12,0.12,,,,,0.006,2.91E-05,4.10E+01,7.53E-03,2,-,67.14,ND,8.59,0.4181,0.506,0.417,
2022/4/14 17:00,,,,,20,19,20.4,18.3,0.45,18,21.1,12,20.3,20.7,21.1,21.2,20.6,18.7,21.2,21,19.1,25.6,19.3,21,17.7,168.8,11,11,-,-,0.508,-,8.4,-,0.51,19.75,0.12,0.12,,,,,0.006,2.91E-05,4.10E+01,7.53E-03,2,-,67.13,ND,8.63,0.4183,0.507,0.417,
2022/4/14 23:00,,,,,20,19,20.4,18.3,0.44,18,21.1,12,20.4,20.7,21.1,21.2,20.7,18.7,21.2,21,19.1,25.6,19.3,21,17.6,168.7,11,11,-,-,0.509,-,8.4,-,0.51,19.04,0.12,0.12,,,,,0.0077,2.97E-05,4.10E+01,5.02E-03,2,-,67.12,ND,8.61,0.4183,0.507,0.417,
2022/4/15 5:00,,,,,20,19,20.5,18.4,0.44,18,21.1,12,20.6,20.7,21.1,21.2,20.8,18.7,21.3,21,19.1,25.6,19.3,21,17.7,168.3,11,11,-,-,0.509,-,8.36,-,0.51,19.75,0.12,0.12,,,,,0.0058,2.97E-05,4.10E+01,1.50E-02,2,-,67.13,ND,8.65,0.4185,0.507,0.417,
2022/4/15 11:00,,,,,20.1,19,20.5,18.4,0.45,18.1,21.2,12,20.6,20.7,21.2,21.3,20.9,18.7,21.3,21.1,19.2,25.6,19.3,21,17.7,168.2,11,11,-,-,0.508,-,8.37,-,0.51,20,0.12,0.12,,,,,0.0068,2.95E-05,4.10E+01,2.51E-03,2,-,67.13,ND,8.63,0.4182,0.507,0.417,
2022/4/15 17:00,,,,,20.1,19,20.5,18.4,0.45,18.1,21.2,12,20.6,20.7,21.2,21.3,20.9,18.8,21.3,21.1,19.2,25.7,19.4,21.1,17.7,167.9,11,11,-,-,0.509,-,8.38,-,0.51,19.47,0.12,0.11,,,,,0.0057,2.95E-05,4.10E+01,2.51E-03,2,-,67.13,ND,8.59,0.4183,0.507,0.417,
2022/4/15 23:00,,,,,20.1,19.1,20.5,18.4,0.45,18.1,21.2,12,20.7,20.8,21.2,21.3,20.9,18.8,21.3,21.1,19.2,25.7,19.4,21.1,17.8,167.7,11,11,-,-,0.509,-,8.4,-,0.51,19.38,0.12,0.11,,,,,0.0055,2.92E-05,4.10E+01,5.02E-03,2,-,67.14,ND,8.63,0.4185,0.507,0.417,
2022/4/16 5:00,,,,,20.1,19.1,20.6,18.4,0.44,18.1,21.2,12.1,20.8,20.8,21.2,21.3,20.9,18.8,21.3,21.1,19.2,25.7,19.4,21.1,17.8,167.5,11,11,-,-,0.509,-,8.39,-,0.51,18.9,0.12,0.11,,,,,0.0065,2.92E-05,4.10E+01,7.53E-03,2,-,67.14,ND,8.64,0.4184,0.507,0.417,
2022/4/16 11:00,,,,,20.1,19.1,20.6,18.4,0.44,18.1,21.3,12.1,20.7,20.8,21.2,21.3,20.9,18.8,21.4,21.2,19.2,25.7,19.4,21.2,17.7,167.5,11,11,-,-,0.508,-,8.38,-,0.51,19.3,0.12,0.11,,,,,0.0053,2.88E-05,4.10E+01,ND,2,-,67.14,ND,8.63,0.4182,0.507,0.417,
2022/4/16 17:00,,,,,20.1,19.1,20.6,18.5,0.44,18.1,21.3,12,20.6,20.8,21.3,21.4,20.8,18.8,21.4,21.2,19.3,25.8,19.4,21.2,17.9,167.8,11,11.1,-,-,0.508,-,8.39,-,0.51,19.83,0.12,0.11,,,,,0.0053,2.88E-05,4.10E+01,7.53E-03,2,-,67.13,ND,8.62,0.4181,0.507,0.417,
2022/4/16 23:00,,,,,20.1,19.1,20.6,18.5,0.43,18.1,21.3,12,20.4,20.8,21.3,21.4,20.8,18.8,21.4,21.2,19.3,25.8,19.5,21.2,17.8,168.2,11,11.1,-,-,0.509,-,8.42,-,0.51,19.24,0.12,0.12,,,,,0.0078,2.87E-05,4.10E+01,1.00E-02,2,-,67.12,ND,8.66,0.4182,0.507,0.417,
2022/4/17 5:00,,,,,20.1,19.1,20.6,18.5,0.44,18.1,21.3,11.9,20.4,20.9,21.3,21.4,20.8,18.8,21.4,21.2,19.3,25.8,19.5,21.2,17.8,168.5,11,11.1,-,-,0.509,-,8.43,-,0.51,19.28,0.12,0.12,,,,,0.0063,2.87E-05,4.10E+01,5.02E-03,2,-,67.12,ND,8.68,0.4183,0.507,0.417,
2022/4/17 11:00,,,,,20.2,19.2,20.7,18.5,0.44,18.1,21.3,11.9,20.4,20.9,21.3,21.4,20.8,18.9,21.5,21.2,19.3,25.8,19.7,21.2,17.8,168.5,11,11.1,-,-,0.508,-,8.37,-,0.51,19.03,0.12,0.12,,,,,0.0072,2.88E-05,4.10E+01,2.51E-03,2,-,67.11,ND,8.69,0.4175,0.506,0.416,
2022/4/17 17:00,,,,,20.2,19.2,20.7,18.5,0.44,18.2,21.4,11.9,20.5,20.9,21.3,21.4,20.9,18.9,21.5,21.2,19.3,25.8,19.6,21.2,17.9,168.4,11,11.1,-,-,0.508,-,8.39,-,0.51,18.78,0.12,0.12,,,,,0.0066,2.88E-05,4.10E+01,7.53E-03,2,-,67.1,ND,8.61,0.4175,0.506,0.416,
2022/4/17 23:00,,,,,20.2,19.2,20.7,18.5,0.44,18.2,21.4,12,20.5,20.9,21.4,21.5,20.9,18.9,21.5,21.3,19.4,25.8,19.5,21.3,17.9,168.6,11,11.1,-,-,0.508,-,8.37,-,0.51,18.66,0.12,0.12,,,,,0.0055,2.89E-05,4.10E+01,2.51E-03,2,-,67.09,ND,8.67,0.4178,0.506,0.417,
2022/4/18 5:00,,,,,20.2,19.2,20.7,18.6,0.45,18.2,21.4,12,20.6,20.9,21.4,21.5,20.9,18.9,21.5,21.3,19.5,25.8,19.5,21.3,17.9,168.5,11,11.1,-,-,0.508,-,8.36,-,0.51,18.96,0.12,0.12,,,,,0.0057,2.89E-05,4.10E+01,5.02E-03,2,-,67.09,ND,8.63,0.418,0.506,0.417,
2022/4/18 11:00,,,,,20.2,19.2,20.7,18.6,0.45,18.2,21.4,12,20.7,21,21.4,21.5,21,18.9,21.5,21.3,19.4,25.8,19.5,21.3,17.9,168.4,11,11.1,-,-,0.507,-,8.37,-,0.51,19.02,0.11,0.11,,,,,0.0073,3.55E-05,3.80E+01,2.51E-03,2,-,67.1,ND,8.62,0.4174,0.506,0.416,
2022/4/18 17:00,,,,,20.3,19.3,20.8,18.6,0.45,18.2,21.4,12.1,20.7,21,21.4,21.5,21,19,21.5,21.3,19.5,25.8,19.6,21.3,18,168.3,11,11.1,-,-,0.508,-,8.35,-,0.51,18.87,0.12,0.11,,,,,0.0055,2.83E-05,4.10E+01,5.02E-03,2,-,67.09,ND,8.59,0.4177,0.506,0.417,
2022/4/18 23:00,,,,,20.3,19.3,20.8,18.7,0.43,18.3,21.4,12.1,20.8,21,21.4,21.6,21.1,19,21.6,21.3,19.5,25.8,19.6,21.3,18,168.1,11,11.1,-,-,0.508,-,8.37,-,0.51,19.53,0.12,0.11,,,,,0.0068,2.83E-05,4.10E+01,ND,2,-,67.08,ND,8.6,0.4181,0.506,0.417,
2022/4/19 5:00,,,,,20.3,19.3,20.8,18.7,0.45,18.3,21.5,12.1,20.9,21,21.5,21.6,21.1,19,21.6,21.4,19.6,25.8,19.6,21.3,18,168,11,11.1,-,-,0.508,-,8.39,-,0.51,19.68,0.12,0.11,,,,,0.006,2.82E-05,4.10E+01,2.51E-03,2,-,67.08,ND,8.64,0.4183,0.507,0.417,
2022/4/19 11:00,,,,,20.3,19.3,20.8,18.7,0.45,18.3,21.5,12.1,20.7,21,21.5,21.6,21.1,19,21.6,21.4,19.8,25.9,19.6,21.4,18,168.2,11.1,11.1,-,-,0.507,-,8.36,-,0.51,19.55,0.12,0.12,,,,,0.0061,3.49E-05,3.80E+01,2.51E-03,2,-,67.08,ND,8.63,0.4174,0.506,0.417,
2022/4/19 17:00,,,,,20.3,19.3,20.8,18.7,0.46,18.3,21.5,12.1,20.7,21.1,21.5,21.6,21,19.1,21.6,21.4,19.9,25.9,19.7,21.4,18.1,168.4,11.1,11.1,-,-,0.508,-,8.37,-,0.51,19.47,0.12,0.11,,,,,0.0073,2.87E-05,4.10E+01,5.02E-03,2,-,67.12,ND,8.55,0.4179,0.506,0.417,
2022/4/19 23:00,,,,,20.4,19.4,20.9,18.7,0.44,18.4,21.5,12.1,20.6,21.1,21.5,21.6,21,19.1,21.7,21.4,19.9,25.9,19.7,21.4,18.1,168.7,11,11.1,-,-,0.509,-,8.39,-,0.51,19.24,0.12,0.11,,,,,0.0066,2.87E-05,4.10E+01,5.02E-03,2,-,67.11,ND,8.67,0.418,0.507,0.417,
2022/4/20 5:00,,,,,20.4,19.4,20.9,18.8,0.44,18.4,21.6,12,20.6,21.1,21.5,21.7,21,19.1,21.7,21.5,19.9,26,19.8,21.5,18,168.7,11.1,11.1,-,-,0.509,-,8.39,-,0.51,18.89,0.12,0.11,,,,,0.0063,2.89E-05,4.10E+01,ND,2,-,67.11,3.94E-07,8.66,0.4181,0.507,0.417,
2022/4/20 11:00,,,,,20.4,19.4,20.9,18.8,0.45,18.4,21.6,12,20.7,21.1,21.6,21.7,21.1,19.1,21.7,21.5,19.9,26,19.8,21.5,18,168.7,11.1,11.1,-,-,0.508,-,8.38,-,0.51,18.05,0.12,0.11,,,,,0.0063,3.46E-05,3.80E+01,7.53E-03,2,-,67.09,ND,8.65,0.4174,0.506,0.416,
2022/4/20 17:00,,,,,20.4,19.4,20.9,18.8,0.45,18.4,21.6,12.1,20.7,21.2,21.6,21.7,21.1,19.1,21.7,21.5,19.9,26,19.8,21.5,18.1,168.5,11.1,11.1,-,-,0.507,-,8.37,-,0.51,19.03,0.12,0.11,,,,,0.0067,2.88E-05,4.10E+01,1.00E-02,2,-,67.07,ND,8.62,0.4173,0.506,0.416,
2022/4/20 23:00,,,,,20.4,19.4,21,18.8,0.45,18.4,21.6,12.1,20.7,21.2,21.6,21.7,21.1,19.1,21.7,21.5,20,26,19.7,21.5,18.2,168.6,11.1,11.1,-,-,0.508,-,8.37,-,0.51,19.1,0.12,0.11,,,,,0.006,2.88E-05,4.10E+01,2.51E-03,2,-,67.07,ND,8.63,0.4178,0.506,0.417,
2022/4/21 5:00,,,,,20.4,19.4,21,18.9,0.45,18.4,21.6,12.1,20.8,21.2,21.6,21.7,21.1,19.2,21.7,21.5,20,26,19.7,21.5,18.1,168.6,11.1,11.1,-,-,0.508,-,8.37,-,0.51,19.29,0.12,0.11,,,,,0.0062,2.87E-05,4.10E+01,5.02E-03,2,-,67.04,ND,8.64,0.4179,0.506,0.417,
2022/4/21 11:00,,,,,20.5,19.5,21,18.9,0.45,18.5,21.6,12.1,20.8,21.2,21.6,21.8,21.2,19.2,21.8,21.5,20,26,19.8,21.3,18.2,168.6,11.1,11.1,-,-,0.507,-,8.35,-,0.51,19.07,0.11,0.1,,,,,0.0062,2.87E-05,4.10E+01,2.51E-03,2,-,67.06,ND,8.58,0.4169,0.505,0.416,
2022/4/21 17:00,,,,,20.5,19.5,21,18.9,0.45,18.5,21.7,12.2,20.9,21.2,21.7,21.8,21.2,19.2,21.8,21.6,20,26,19.8,21.6,18.2,168.3,11.1,11.1,-,-,0.507,-,8.35,-,0.51,19.69,0.12,0.11,,,,,0.0068,2.93E-05,4.10E+01,1.00E-02,2,-,67.06,ND,8.61,0.4175,0.506,0.416,
2022/4/21 23:00,,,,,20.5,19.5,21,19,0.45,18.5,21.7,12.2,21,21.3,21.7,21.8,21.3,19.2,21.8,21.6,20.1,26,19.8,21.6,18.2,168.2,11.1,11.1,-,-,0.508,-,8.37,-,0.51,20.17,0.12,0.11,,,,,0.0053,2.93E-05,4.10E+01,7.53E-03,2,-,67.06,ND,8.61,0.4176,0.506,0.417,
2022/4/22 5:00,,,,,20.6,19.5,21,19,0.45,18.5,21.7,12.3,21.2,21.3,21.7,21.8,21.4,19.3,21.8,21.6,20.1,26,19.8,21.6,18.3,167.5,11.1,11.1,-,-,0.508,-,8.35,-,0.51,19.43,0.12,0.11,,,,,0.0055,2.95E-05,4.10E+01,1.00E-02,2,-,67.06,ND,8.63,0.418,0.506,0.417,
2022/4/22 11:00,,,,,20.6,19.5,21.1,19,0.45,18.6,21.7,12.4,21.2,21.3,21.7,21.8,21.4,19.3,21.8,21.6,20.1,26,19.8,21.6,18.3,167.5,11.1,11.1,-,-,0.507,-,8.32,-,0.51,19.72,0.11,0.1,,,,,0.0064,2.95E-05,4.10E+01,2.51E-03,2,-,67.05,ND,8.61,0.4175,0.506,0.417,
2022/4/22 17:00,,,,,20.6,19.6,21.1,19.1,0.45,18.6,21.7,12.4,21.1,21.3,21.7,21.9,21.4,19.3,21.8,21.6,20.1,26.1,19.9,21.6,18.3,167.5,11.1,11.1,-,-,0.506,-,8.32,-,0.5,20.23,0.12,0.11,,,,,0.0067,2.94E-05,4.10E+01,5.02E-03,2,-,67.03,ND,8.58,0.4168,0.505,0.416,
2022/4/22 23:00,,,,,20.6,19.6,21.1,19.1,0.45,18.6,21.7,12.4,21,21.3,21.8,21.9,21.3,19.3,21.9,21.7,20.1,26.1,19.9,21.6,18.3,167.6,11.1,11.1,-,-,0.507,-,8.35,-,0.51,19.94,0.11,0.11,,,,,0.0057,2.94E-05,4.10E+01,ND,2,-,67.02,ND,8.59,0.4175,0.506,0.416,
2022/4/23 5:00,,,,,20.6,19.6,21.1,19.1,0.45,18.6,21.8,12.4,21,21.4,21.8,21.9,21.3,19.4,21.9,21.7,20.2,26.1,19.9,21.7,18.3,167.5,11.1,11.1,-,-,0.508,-,8.32,-,0.51,19.13,0.12,0.11,,,,,0.0066,2.91E-05,4.10E+01,5.02E-03,2,-,67.03,ND,8.57,0.4177,0.506,0.417,
2022/4/23 11:00,,,,,20.6,19.6,21.1,19.1,0.45,18.7,21.8,12.5,21.1,21.4,21.8,21.9,21.4,19.4,21.9,21.7,20.2,26.2,20,21.7,18.5,167.4,11.1,11.1,-,-,0.506,-,8.32,-,0.5,19.5,0.11,0.11,,,,,0.0068,2.91E-05,4.10E+01,ND,2,-,66.97,ND,8.58,0.4167,0.505,0.416,
2022/4/23 17:00,,,,,20.7,19.7,21.2,19.2,0.45,18.7,21.8,12.4,20.9,21.4,21.8,21.9,21.3,19.4,21.9,21.7,20.2,26.2,20,21.7,18.4,167.6,11.1,11.1,-,-,0.506,-,8.31,-,0.5,19.2,0.12,0.11,,,,,0.006,2.87E-05,4.10E+01,7.53E-03,2,-,66.92,ND,8.55,0.4166,0.505,0.416,
2022/4/23 23:00,,,,,20.7,19.7,21.2,19.2,0.46,18.7,21.8,12.5,20.8,21.4,21.8,22,21.3,19.4,22,21.8,20.2,26.2,20.1,21.7,18.5,168,11.1,11.2,-,-,0.507,-,8.31,-,0.51,19.52,0.12,0.11,,,,,0.0067,2.87E-05,4.10E+01,5.02E-03,2,-,67.03,ND,8.59,0.4175,0.506,0.417,
2022/4/24 5:00,,,,,20.7,19.8,21.2,19.2,0.45,18.8,21.9,12.5,20.8,21.4,21.9,22,21.3,19.5,22,21.8,20.3,26.2,20.1,21.7,18.5,168.2,11.1,11.1,-,-,0.508,-,8.37,-,0.51,18.94,0.12,0.11,,,,,0.0059,2.83E-05,4.10E+01,ND,2,-,67.01,ND,8.61,0.4179,0.506,0.417,
2022/4/24 11:00,,,,,20.7,19.8,21.2,19.2,0.45,18.8,21.9,12.5,20.9,21.5,21.9,22,21.4,19.5,22,21.8,20.3,26.3,20.2,21.8,18.6,168.2,11.1,11.2,-,-,0.507,-,8.32,-,0.51,19.66,0.12,0.11,,,,,0.0066,2.83E-05,4.10E+01,5.02E-03,2,-,67.02,ND,8.58,0.4171,0.505,0.416,
2022/4/24 17:00,,,,,20.8,19.8,21.3,19.2,0.45,18.8,21.9,12.5,21.1,21.5,21.9,22,21.4,19.5,22,21.8,20.3,26.3,20.2,21.8,18.6,167.8,11.1,11.2,-,-,0.507,-,8.33,-,0.51,19.45,0.12,0.11,,,,,0.0052,2.88E-05,4.10E+01,ND,2,-,67.02,ND,8.6,0.4176,0.506,0.417,
2022/4/24 23:00,,,,,20.8,19.8,21.3,19.3,0.45,18.8,21.9,12.6,21.2,21.5,21.9,22.1,21.5,19.6,22.1,21.8,20.4,26.3,20.2,21.8,18.5,167.7,11.1,11.2,-,-,0.507,-,8.34,-,0.51,19.68,0.12,0.11,,,,,0.0061,2.88E-05,4.10E+01,2.51E-03,2,-,67.02,ND,8.6,0.4177,0.506,0.417,
2022/4/25 5:00,,,,,20.8,19.9,21.3,19.3,0.46,18.9,22,12.6,21.1,21.5,22,22.1,21.5,19.6,22.1,21.9,20.4,26.3,20.3,21.9,18.6,167.8,11.1,11.2,-,-,0.508,-,8.31,-,0.51,19.5,0.12,0.11,,,,,0.0083,2.94E-05,4.10E+01,2.51E-03,2,-,67.02,ND,8.57,0.4181,0.506,0.417,
2022/4/25 11:00,,,,,20.8,19.9,21.3,19.3,0.46,18.9,22,12.6,21.1,21.5,22,22.1,21.5,19.6,22.1,21.9,20.4,26.4,20.3,21.9,18.7,167.9,11.2,11.2,-,-,0.507,-,8.32,-,0.51,19.66,0.11,0.1,,,,,0.0058,2.94E-05,4.10E+01,5.02E-03,2,-,67.02,ND,8.61,0.4171,0.505,0.416,
2022/4/25 17:00,,,,,20.8,19.9,21.4,19.4,0.46,18.9,22,12.6,21.1,21.6,22,22.1,21.5,19.6,22.1,21.9,20.4,26.4,20.3,21.9,18.6,167.9,11.1,11.2,-,-,0.506,-,8.28,-,0.5,19.49,0.12,0.11,,,,,0.0066,2.93E-05,4.10E+01,ND,2,-,67,ND,8.59,0.4167,0.504,0.416,
2022/4/25 23:00,,,,,20.9,20,21.4,19.4,0.45,19,22,12.6,21.1,21.6,22,22.1,21.5,19.7,22.1,21.9,20.5,26.5,20.3,21.9,18.7,168.1,11.1,11.2,-,-,0.507,-,8.34,-,0.51,19.55,0.12,0.11,,,,,0.0056,2.93E-05,4.10E+01,ND,2,-,67.01,ND,8.62,0.4175,0.506,0.417,
2022/4/26 5:00,,,,,20.9,20,21.4,19.4,0.45,19,22,12.7,21.2,21.6,22.1,22.2,21.5,19.7,22.2,22,20.5,26.5,20.3,21.9,18.7,168,11.1,11.2,-,-,0.507,-,8.34,-,0.51,19.16,0.12,0.11,,,,,0.0056,2.84E-05,4.10E+01,5.02E-03,2,-,67.02,ND,8.61,0.4177,0.506,0.417,
2022/4/26 11:00,,,,,20.9,20,21.4,19.5,0.46,19,22.1,12.7,21.2,21.6,22.1,22.2,21.6,19.7,22.2,22,20.5,26.5,20.4,21.9,18.7,167.6,11.2,11.2,-,-,0.507,-,8.31,-,0.51,19.63,0.12,0.11,,,,,0.0064,2.84E-05,3.80E+01,2.51E-03,2,-,67.02,ND,8.56,0.4175,0.505,0.416,
2022/4/26 17:00,,,,,21,20,21.5,19.5,0.46,19,22.1,12.7,21.3,21.7,22.1,22.2,21.6,19.7,22.2,22,20.6,26.6,20.4,22,18.8,167.2,11.2,11.2,-,-,0.507,-,8.32,-,0.51,19.17,0.12,0.11,,,,,0.0058,2.86E-05,4.10E+01,ND,2,-,67,ND,8.56,0.4174,0.505,0.417,
2022/4/26 23:00,,,,,21,20.1,21.5,19.5,0.46,19.1,22.1,12.8,21.4,21.7,22.1,22.2,21.7,19.8,22.2,22,20.6,26.6,20.4,22,18.8,166.8,11.2,11.2,-,-,0.507,-,8.31,-,0.51,19.99,0.11,0.11,,,,,0.0065,2.86E-05,4.10E+01,2.51E-03,2,-,67.01,ND,8.58,0.4176,0.506,0.417,
2022/4/27 5:00,,,,,21,20.1,21.5,19.6,0.44,19.1,22.1,12.9,21.5,21.7,22.2,22.3,21.8,19.8,22.3,22.1,20.6,26.7,20.5,22,18.8,166.6,11.2,11.2,-,-,0.507,-,8.29,-,0.51,19.54,0.11,0.11,,,,,0.007,2.96E-05,4.10E+01,5.02E-03,2,-,66.94,ND,8.53,0.4173,0.505,0.417,
2022/4/27 11:00,,,,,21,20.2,21.5,19.6,0.45,19.2,22.2,12.9,21.2,21.8,22.2,22.3,21.7,19.9,22.3,22.1,20.6,26.7,20.5,22,18.9,167.1,11.2,11.2,-,-,0.506,-,8.3,-,0.5,19.66,0.12,0.11,,,,,0.0065,2.96E-05,4.10E+01,2.51E-03,2,-,66.88,ND,8.58,0.4167,0.505,0.416,
2022/4/27 17:00,,,,,21.1,20.2,21.6,19.7,0.46,19.2,22.2,12.8,21.2,21.8,22.2,22.3,21.7,19.9,22.3,22.1,20.7,26.8,20.6,22.1,19,167.3,11.2,11.2,-,-,0.506,-,8.28,-,0.5,19.47,0.12,0.11,,,,,0.0071,2.87E-05,4.10E+01,5.02E-03,2,-,66.88,ND,8.57,0.4168,0.505,0.416,
2022/4/27 23:00,,,,,21.1,20.2,21.6,19.6,0.45,19.2,22.2,12.8,21,21.8,22.2,22.4,21.7,19.9,22.4,22.2,20.7,26.8,20.7,22.1,19,167.9,11.2,11.2,-,-,0.507,-,8.29,-,0.51,19.63,0.12,0.12,,,,,0.0065,2.87E-05,4.10E+01,ND,2,-,66.96,ND,8.59,0.4175,0.506,0.417,
2022/4/28 5:00,,,,,21.1,20.3,21.6,19.6,0.45,19.3,22.3,12.8,21,21.8,22.3,22.4,21.7,20,22.4,22.2,20.8,26.9,20.7,22.1,19,168.3,11.2,11.3,-,-,0.508,-,8.33,-,0.51,19.13,0.12,0.12,,,,,0.0057,2.87E-05,4.10E+01,7.53E-03,2,-,67.02,ND,8.6,0.4179,0.506,0.417,
2022/4/28 11:00,,,,,21.1,20.3,21.7,19.6,0.45,19.3,22.3,12.8,21,21.9,22.3,22.4,21.7,20,22.4,22.2,20.8,26.9,20.8,22.2,19,168.5,11.2,11.3,-,-,0.507,-,8.32,-,0.51,19.06,0.13,0.12,,,,,0.006,2.87E-05,4.10E+01,ND,2,-,67.01,ND,8.62,0.4176,0.506,0.417,
2022/4/28 17:00,,,,,21.2,20.3,21.7,19.4,0.45,19.4,22.3,12.9,21.4,21.9,22.3,22.5,21.8,20,22.5,22.3,20.8,27,20.8,22.2,18.9,168.3,11.2,11.3,-,-,0.507,-,8.29,-,0.51,18.96,0.12,0.12,,,,,0.007,2.90E-05,4.10E+01,ND,2,-,66.99,ND,8.55,0.4174,0.505,0.417,
2022/4/28 23:00,,,,,21.2,20.4,21.7,19.5,0.45,19.4,22.4,12.9,21.5,21.9,22.4,22.5,21.8,20,22.5,22.3,20.8,27,20.9,22.2,19,168.4,11.2,11.3,-,-,0.508,-,8.32,-,0.51,20.54,0.12,0.12,,,,,0.009,2.90E-05,4.10E+01,ND,2,-,66.99,ND,8.61,0.418,0.506,0.417,
2022/4/29 5:00,,,,,21.2,20.4,21.7,19.6,0.45,19.4,22.4,12.9,21.6,21.9,22.4,22.5,21.9,20,22.5,22.3,20.9,27,20.9,22.2,18.9,168.3,11.2,11.3,-,-,0.508,-,8.32,-,0.51,19.25,0.12,0.12,,,,,0.0065,2.97E-05,4.10E+01,2.51E-03,2,-,67.01,ND,8.61,0.4181,0.507,0.417,
2022/4/29 11:00,,,,,21.3,20.4,21.8,19.6,0.46,19.4,22.4,12.9,21.7,22,22.4,22.5,21.9,20.1,22.5,22.3,20.9,27.1,20.9,22.3,18.9,168.1,11.2,11.3,-,-,0.508,-,8.32,-,0.51,20.08,0.12,0.12,,,,,0.0057,2.97E-05,4.10E+01,7.53E-03,2,-,67.01,ND,8.59,0.4178,0.506,0.417,
2022/4/29 17:00,,,,,21.3,20.4,21.8,19.6,0.46,19.5,22.4,13,22,22,22.5,22.6,22.1,20.1,22.6,22.4,20.9,27.1,21,22.2,19,167.5,11.2,11.3,-,-,0.508,-,8.33,-,0.51,19.21,0.12,0.11,,,,,0.0072,2.89E-05,4.10E+01,2.51E-03,2,-,67.04,ND,8.6,0.4183,0.507,0.417,
2022/4/29 23:00,,,,,21.4,20.5,21.9,19.7,0.44,19.5,22.5,13,21.9,22,22.5,22.6,22.1,20.1,22.6,22.4,21,27.1,21,22.3,19,167.4,11.2,11.3,-,-,0.509,-,8.37,-,0.51,20.03,0.12,0.12,,,,,0.0076,2.89E-05,4.10E+01,7.53E-03,2,-,67.08,ND,8.62,0.4186,0.507,0.417,
2022/4/30 5:00,,,,,21.4,20.5,21.9,19.7,0.45,19.5,22.5,12.9,21.6,22,22.5,22.6,22,20.1,22.6,22.4,21,27.2,21,22.3,18.9,167.9,11.2,11.3,-,-,0.509,-,8.38,-,0.51,19.28,0.12,0.12,,,,,0.0064,2.82E-05,4.10E+01,5.02E-03,2,-,67.07,ND,8.64,0.4186,0.507,0.418,
2022/4/30 11:00,,,,,21.4,20.5,21.9,19.7,0.44,19.5,22.5,12.9,21.6,22.1,22.5,22.7,22,20.1,22.7,22.4,21,27.2,21.1,22.4,19,168.2,11.2,11.3,-,-,0.508,-,8.34,-,0.51,19.62,0.13,0.12,,,,,0.0057,2.82E-05,4.10E+01,1.00E-02,2,-,67.05,ND,8.64,0.4177,0.506,0.417,
2022/4/30 17:00,,,,,21.4,20.5,21.9,19.7,0.44,19.5,22.5,12.9,21.6,22.1,22.5,22.7,22,20.1,22.7,22.4,21,27.3,21.1,22.3,19,168.3,11.2,11.3,-,-,0.508,-,8.35,-,0.51,19.03,0.12,0.12,,,,,0.0065,2.84E-05,4.10E+01,ND,2,-,67.03,ND,8.62,0.4175,0.506,0.417,
2022/4/30 23:00,,,,,21.4,20.5,21.9,19.7,0.45,19.5,22.6,12.9,21.6,22.1,22.6,22.7,22,20.1,22.7,22.5,21,27.3,21.1,22.3,19.1,168.4,11.3,11.3,-,-,0.508,-,8.35,-,0.51,19.64,0.12,0.12,,,,,0.005,2.84E-05,4.10E+01,5.02E-03,2,-,67.03,ND,8.65,0.4183,0.507,0.417,
2022/5/1 5:00,,,,,21.4,20.5,21.9,19.7,0.45,19.5,22.6,12.9,21.8,22.1,22.6,22.7,22,20.1,22.7,22.5,21,27.3,21.1,22.4,19,168,11.3,11.3,-,-,0.508,-,8.36,-,0.51,20.05,0.12,0.12,,,,,0.0061,2.86E-05,4.10E+01,2.51E-03,2,-,67.02,ND,8.6,0.4182,0.507,0.417,
2022/5/1 11:00,,,,,21.5,20.6,22,19.7,0.45,19.5,22.6,12.9,21.9,22.1,22.6,22.7,22.1,20.1,22.7,22.5,21.1,27.3,21.1,22.4,19,167.8,11.3,11.3,-,-,0.507,-,8.29,-,0.51,20.16,0.12,0.12,,,,,0.0057,2.86E-05,4.10E+01,ND,2,-,67.01,ND,8.61,0.4177,0.506,0.417,
2022/5/1 17:00,,,,,21.5,20.6,22,19.7,0.45,19.6,22.6,13,21.9,22.2,22.6,22.7,22.1,20.1,22.7,22.5,21.1,27.4,21.1,22.4,19.1,167.6,11.3,11.3,-,-,0.508,-,8.32,-,0.51,19.35,0.12,0.11,,,,,0.0061,2.87E-05,4.10E+01,2.51E-03,2,-,67.02,ND,8.59,0.4181,0.506,0.417,
2022/5/1 23:00,,,,,21.5,20.6,22,19.7,0.45,19.6,22.6,13,21.9,22.2,22.6,22.8,22.1,20.1,22.8,22.5,21.1,27.4,21.1,22.4,19.1,167.5,11.3,11.3,-,-,0.508,-,8.34,-,0.51,19.27,0.12,0.11,,,,,0.0059,2.87E-05,4.10E+01,2.51E-03,2,-,67.04,ND,8.58,0.4184,0.507,0.417,
2022/5/2 5:00,,,,,21.6,20.6,22,19.7,0.45,19.6,22.6,13,21.9,22.2,22.7,22.8,22.1,20.1,22.8,22.6,21.1,27.5,21.1,22.4,19.1,167.4,11.3,11.3,-,-,0.509,-,8.33,-,0.51,19.81,0.12,0.11,,,,,0.0059,2.92E-05,4.10E+01,5.02E-03,2,-,67.03,ND,8.63,0.4185,0.507,0.418,
2022/5/2 11:00,,,,,21.6,20.6,22,19.7,0.45,19.6,22.7,13,21.8,22.2,22.7,22.8,22.1,20.1,22.8,22.6,21.2,27.5,21.2,22.5,19.1,167.5,11.3,11.3,-,-,0.507,-,8.35,-,0.51,19.75,0.12,0.11,,,,,0.0052,2.92E-05,4.10E+01,2.51E-03,2,-,67.04,ND,8.59,0.4177,0.506,0.417,
2022/5/2 17:00,,,,,21.6,20.6,22,19.7,0.44,19.6,22.7,13,21.9,22.2,22.7,22.8,22.1,20.1,22.8,22.6,21.2,27.5,21.1,22.5,19.1,167.4,11.3,11.3,-,-,0.508,-,8.28,-,0.51,20.22,0.12,0.11,,,,,0.0073,2.92E-05,4.10E+01,5.02E-03,2,-,67,ND,8.56,0.4178,0.506,0.417,
2022/5/2 23:00,,,,,21.6,20.6,22.1,19.7,0.45,19.6,22.7,13.1,21.8,22.2,22.7,22.8,22.1,20.2,22.8,22.6,21.2,27.5,21.2,22.5,19.1,167.6,11.3,11.3,-,-,0.508,-,8.33,-,0.51,20.28,0.12,0.11,,,,,0.0055,2.92E-05,4.10E+01,7.53E-03,2,-,67.02,ND,8.63,0.4183,0.507,0.417,
2022/5/3 5:00,,,,,21.6,20.7,22.1,19.7,0.45,19.6,22.7,13,21.7,22.3,22.7,22.8,22.1,20.2,22.8,22.6,21.2,27.5,21.2,22.5,19.2,167.8,11.3,11.3,-,-,0.508,-,8.34,-,0.51,19.2,0.12,0.12,,,,,0.0068,2.93E-05,4.10E+01,2.51E-03,2,-,67.03,ND,8.6,0.4183,0.507,0.417,
2022/5/3 11:00,,,,,21.6,20.7,22.1,19.8,0.45,19.6,22.7,13,21.7,22.3,22.7,22.9,22.1,20.2,22.8,22.6,21.2,27.6,21.2,22.6,19.2,168.1,11.3,11.3,-,-,0.508,-,8.32,-,0.51,19.45,0.12,0.12,,,,,0.0067,2.93E-05,4.10E+01,2.51E-03,2,-,67.03,ND,8.64,0.4177,0.506,0.417,
2022/5/3 17:00,,,,,21.7,20.7,22.1,19.8,0.45,19.6,22.7,13,21.7,22.3,22.8,22.9,22.2,20.2,22.9,22.7,21.2,27.6,21.2,22.5,19.1,168.2,11.3,11.4,-,-,0.507,-,8.34,-,0.51,20.23,0.12,0.11,,,,,0.0074,2.93E-05,4.10E+01,ND,2,-,67.01,ND,8.61,0.4174,0.506,0.417,
2022/5/3 23:00,,,,,21.7,20.7,22.1,19.6,0.45,19.7,22.8,13,21.7,22.3,22.8,22.9,22.2,20.2,22.9,22.7,21.2,27.6,21.2,22.6,19.2,168.4,11.3,11.3,-,-,0.508,-,8.35,-,0.51,19.4,0.12,0.11,,,,,0.0068,2.93E-05,4.10E+01,ND,2,-,67,ND,8.59,0.418,0.506,0.417,
2022/5/4 5:00,,,,,21.7,20.7,22.2,19.6,0.45,19.7,22.8,13,21.8,22.3,22.8,22.9,22.2,20.2,22.9,22.7,21.2,27.7,21.2,22.6,19.2,168.4,11.3,11.4,-,-,0.508,-,8.37,-,0.51,20.13,0.12,0.11,,,,,0.0067,2.97E-05,4.10E+01,2.51E-03,2,-,67.01,ND,8.63,0.4181,0.507,0.417,
2022/5/4 11:00,,,,,21.7,20.7,22.2,19.6,0.45,19.7,22.8,13.1,21.9,22.4,22.8,22.9,22.2,20.3,22.9,22.7,21.3,27.7,21.2,22.6,19.2,168.3,11.3,11.3,-,-,0.507,-,8.32,-,0.51,19.91,0.12,0.11,,,,,0.0063,2.97E-05,4.10E+01,5.02E-03,2,-,67.01,ND,8.56,0.4171,0.505,0.416,
2022/5/4 17:00,,,,,21.8,20.7,22.2,19.7,0.45,19.7,22.8,13.1,22,22.4,22.8,22.9,22.3,20.3,22.9,22.7,21.3,27.8,21.3,22.6,19.2,168.1,11.3,11.4,-,-,0.506,-,8.33,-,0.5,19.71,0.12,0.11,,,,,0.0073,2.95E-05,4.10E+01,2.51E-03,2,-,66.97,ND,8.57,0.4167,0.505,0.416,
2022/5/4 23:00,,,,,21.8,20.8,22.2,19.7,0.45,19.7,22.8,13.1,21.9,22.4,22.8,23,22.2,20.3,22.9,22.7,21.3,27.8,21.3,22.6,19.3,168.5,11.3,11.4,-,-,0.507,-,8.34,-,0.51,18.94,0.12,0.11,,,,,0.0069,2.95E-05,4.10E+01,2.51E-03,2,-,66.96,ND,8.57,0.4172,0.505,0.416,
2022/5/5 5:00,,,,,21.8,20.8,22.2,19.8,0.45,19.8,22.8,13.1,21.8,22.4,22.9,23,22.3,20.3,23,22.8,21.3,27.9,21.3,22.6,19.3,168.7,11.3,11.4,-,-,0.507,-,8.33,-,0.51,19.16,0.12,0.11,,,,,0.0055,2.87E-05,4.10E+01,7.53E-03,2,-,66.98,ND,8.58,0.4177,0.506,0.417,
2022/5/5 11:00,,,,,21.8,20.8,22.2,19.8,0.44,19.8,22.9,13.1,21.8,22.4,22.9,23,22.3,20.3,23,22.8,21.4,27.9,21.3,22.7,19.3,168.8,11.3,11.4,-,-,0.506,-,8.31,-,0.5,19.36,0.12,0.11,,,,,0.0059,2.87E-05,4.10E+01,1.00E-02,2,-,66.98,ND,8.59,0.4168,0.505,0.416,
2022/5/5 17:00,,,,,21.8,20.8,22.3,19.8,0.45,19.8,22.9,13.1,22,22.4,22.9,23,22.3,20.3,23,22.8,21.4,28,21.3,22.7,19.3,168.6,11.3,11.4,-,-,0.507,-,8.31,-,0.51,19.29,0.12,0.11,,,,,0.0074,2.85E-05,4.20E+01,2.51E-03,2,-,66.98,ND,8.6,0.417,0.505,0.416,
2022/5/5 23:00,,,,,21.9,20.9,22.3,19.8,0.44,19.8,22.9,13.2,22,22.5,22.9,23,22.3,20.4,23,22.8,21.4,28,21.3,22.7,19.3,168.6,11.3,11.4,-,-,0.507,-,8.36,-,0.51,20.01,0.12,0.11,,,,,0.0064,2.85E-05,4.10E+01,5.02E-03,2,-,66.96,ND,8.57,0.4176,0.506,0.417,
2022/5/6 5:00,,,,,21.9,20.9,22.3,19.8,0.44,19.8,22.9,13.2,22,22.5,22.9,23.1,22.3,20.4,23,22.8,21.4,28.1,21.4,22.7,19.4,168.6,11.4,11.4,-,-,0.508,-,8.33,-,0.51,19.12,0.12,0.11,,,,,0.0062,2.88E-05,4.10E+01,5.02E-03,2,-,66.98,ND,8.58,0.4178,0.506,0.417,
2022/5/6 11:00,,,,,21.9,20.9,22.3,19.8,0.45,19.8,22.9,13.2,22,22.5,22.9,23.1,22.4,20.4,23,22.8,21.4,28.2,21.4,22.8,19.4,168.6,11.4,11.4,-,-,0.507,-,8.33,-,0.51,19.3,0.12,0.11,,,,,0.0056,2.88E-05,4.10E+01,2.51E-03,2,-,66.97,ND,8.59,0.417,0.505,0.416,
2022/5/6 17:00,,,,,21.9,20.9,22.3,19.9,0.45,19.9,22.9,13.2,22.1,22.5,23,23.1,22.4,20.4,23.1,22.9,21.4,28.2,21.4,22.8,19.4,168.5,11.4,11.4,-,-,0.507,-,8.31,-,0.51,19.31,0.12,0.11,,,,,0.0064,2.97E-05,4.10E+01,ND,2,-,66.95,ND,8.59,0.4172,0.505,0.416,
2022/5/6 23:00,,,,,22,20.9,22.4,19.9,0.44,19.9,23,13.3,22.1,22.5,23,23.1,22.4,20.4,23.1,22.9,21.5,28.3,21.4,22.8,19.5,168.5,11.4,11.4,-,-,0.507,-,8.3,-,0.51,19.48,0.12,0.11,,,,,0.0066,2.97E-05,4.10E+01,ND,2,-,66.96,ND,8.57,0.4176,0.506,0.417,
2022/5/7 5:00,,,,,22,21,22.4,19.9,0.45,19.9,23,13.3,22.2,22.6,23,23.1,22.4,20.4,23.1,22.9,21.5,28.3,21.4,22.8,19.5,168.3,11.4,11.4,-,-,0.508,-,8.34,-,0.51,19.1,0.12,0.11,,,,,0.0061,2.92E-05,4.10E+01,ND,2,-,66.96,ND,8.56,0.4179,0.506,0.417,
2022/5/7 11:00,,,,,22,21,22.4,20,0.45,19.9,23,13.3,22.2,22.6,23,23.2,22.5,20.5,23.1,22.9,21.5,28.4,21.4,22.8,19.5,168.2,11.4,11.4,-,-,0.507,-,8.31,-,0.51,19.45,0.12,0.11,,,,,0.0065,2.92E-05,4.10E+01,5.02E-03,2,-,66.96,ND,8.59,0.4173,0.505,0.416,
2022/5/7 17:00,,,,,22,21,22.4,20,0.45,20,23,13.4,22.2,22.6,23,23.2,22.5,20.5,23.1,22.9,21.5,28.5,21.5,22.8,19.5,167.9,11.4,11.5,-,-,0.506,-,8.28,-,0.5,19.15,0.12,0.11,,,,,0.0078,2.85E-05,4.10E+01,5.02E-03,2,-,66.96,ND,8.55,0.417,0.505,0.416,
2022/5/7 23:00,,,,,22,21,22.4,20,0.45,20,23,13.4,22.3,22.6,23.1,23.2,22.5,20.5,23.1,22.9,21.5,28.6,21.5,22.8,19.5,167.8,11.4,11.5,-,-,0.507,-,8.32,-,0.51,19.77,0.12,0.11,,,,,0.0062,2.85E-05,4.10E+01,7.53E-03,2,-,66.93,ND,8.56,0.4175,0.506,0.417,
2022/5/8 5:00,,,,,22.1,21,22.5,20.1,0.45,20,23.1,13.4,22.2,22.6,23.1,23.2,22.5,20.5,23.2,23,21.6,28.6,21.5,22.9,19.6,167.9,11.4,11.5,-,-,0.507,-,8.33,-,0.51,18.38,0.12,0.11,,,,,0.0055,2.92E-05,4.10E+01,5.02E-03,2,-,66.93,ND,8.55,0.4177,0.506,0.417,
2022/5/8 11:00,,,,,22.1,21.1,22.5,20.1,0.46,20,23.1,13.4,22.1,22.7,23.1,23.2,22.5,20.6,23.2,23,21.6,28.7,21.5,22.9,19.6,168,11.4,11.5,-,-,0.506,-,8.27,-,0.51,18.94,0.12,0.11,,,,,0.0063,2.92E-05,4.10E+01,ND,2,-,66.95,ND,8.58,0.4169,0.505,0.416,
2022/5/8 17:00,,,,,22.1,21.1,22.5,20.1,0.45,20,23.1,13.4,22.2,22.7,23.1,23.3,22.5,20.6,23.2,23,21.6,28.7,21.6,22.9,19.6,168,11.4,11.5,-,-,0.506,-,8.31,-,0.51,19.14,0.12,0.11,,,,,0.0063,2.98E-05,4.10E+01,2.51E-03,2,-,66.91,ND,8.57,0.4169,0.505,0.416,
2022/5/8 23:00,,,,,22.1,21.1,22.5,20,0.46,20.1,23.1,13.4,22.1,22.7,23.2,23.3,22.5,20.6,23.3,23.1,21.7,28.8,21.6,23,19.6,168.3,11.4,11.5,-,-,0.507,-,8.31,-,0.51,19.67,0.12,0.11,,,,,0.0066,2.98E-05,4.10E+01,2.51E-03,2,-,66.93,ND,8.6,0.4177,0.506,0.417,
2022/5/9 5:00,,,,,22.1,21.2,22.6,19.9,0.45,20.1,23.2,13.4,22.1,22.7,23.2,23.3,22.6,20.6,23.3,23.1,21.7,28.8,21.6,23,19.6,168.3,11.4,11.5,-,-,0.508,-,8.34,-,0.51,19.6,0.12,0.11,,,,,0.0058,2.87E-05,4.10E+01,5.02E-03,2,-,66.96,ND,8.6,0.418,0.506,0.417,
2022/5/9 11:00,,,,,22.1,21.2,22.6,19.9,0.46,20.1,23.2,13.4,22.1,22.8,23.2,23.4,22.6,20.6,23.3,23.1,21.7,28.9,21.7,23,19.7,168.4,11.4,11.5,-,-,0.508,-,8.27,-,0.51,19.31,0.12,0.11,,,,,0.007,2.87E-05,4.10E+01,ND,2,-,66.95,ND,8.53,0.4181,0.506,0.417,
2022/5/9 17:00,,,,,22.2,21.2,22.6,19.9,0.46,20.1,23.2,13.4,22.2,22.8,23.2,23.4,22.6,20.7,23.3,23.1,21.7,29,21.7,23,19.7,168.2,11.4,11.5,-,-,0.508,-,8.29,-,0.51,19.84,0.12,0.11,,,,,0.0066,2.88E-05,4.10E+01,1.25E-02,2,-,66.95,ND,8.58,0.4184,0.507,0.418,
2022/5/9 23:00,,,,,22.2,21.2,22.6,19.9,0.45,20.1,23.2,13.5,22.2,22.8,23.2,23.4,22.6,20.7,23.3,23.1,21.8,29,21.7,23.1,19.7,168.4,11.5,11.5,-,-,0.508,-,8.33,-,0.51,19.6,0.12,0.11,,,,,0.0076,2.88E-05,4.10E+01,7.53E-03,2,-,66.95,ND,8.58,0.4184,0.507,0.418,
2022/5/10 5:00,,,,,22.2,21.2,22.6,19.9,0.45,20.1,23.3,13.4,22.2,22.8,23.3,23.4,22.7,20.7,23.4,23.2,21.8,29,21.7,23.1,19.7,168.4,11.5,11.5,-,-,0.508,-,8.33,-,0.51,20.14,0.12,0.11,,,,,0.007,2.97E-05,4.10E+01,ND,2,-,66.97,ND,8.58,0.4185,0.507,0.418,
2022/5/10 11:00,,,,,22.3,21.3,22.7,20,0.45,20.2,23.3,13.5,22.2,22.9,23.3,23.4,22.7,20.7,23.4,23.2,21.8,29.1,21.7,23.1,19.7,168.5,11.5,11.5,-,-,0.507,-,8.32,-,0.51,19.57,0.12,0.11,,,,,0.0062,2.97E-05,4.10E+01,2.51E-03,2,-,66.96,ND,8.55,0.4178,0.505,0.417,
2022/5/10 17:00,,,,,22.3,21.3,22.7,19.9,0.45,20.2,23.3,13.5,22.3,22.9,23.3,23.5,22.7,20.7,23.4,23.2,21.8,29.1,21.7,23.1,19.8,168.4,11.5,11.5,-,-,0.507,-,8.34,-,0.506,19.75,0.12,0.11,,,,,0.0062,2.87E-05,4.10E+01,ND,2,-,66.94,ND,8.59,0.4179,0.506,0.417,
2022/5/10 23:00,,,,,22.3,21.3,22.7,20,0.45,20.2,23.3,13.5,22.2,22.9,23.3,23.5,22.7,20.8,23.4,23.2,21.8,29.2,21.8,23.2,19.8,168.5,11.5,11.5,-,-,0.508,-,8.35,-,0.507,19.87,0.12,0.11,,,,,0.0058,2.87E-05,4.10E+01,5.02E-03,2,-,66.96,ND,8.59,0.4186,0.507,0.417,
2022/5/11 5:00,,,,,22.3,21.3,22.7,20,0.45,20.2,23.3,13.4,22.3,22.9,23.4,23.5,22.8,20.8,23.5,23.3,21.9,29.2,21.8,23.2,19.8,168.5,11.4,11.5,-,-,0.508,-,8.33,-,0.507,19.13,0.11,0.11,,,,,0.0065,2.87E-05,4.10E+01,1.00E-02,2,-,66.97,ND,8.59,0.4185,0.506,0.417,
2022/5/11 11:00,,,,,22.3,21.3,22.8,20,0.45,20.2,23.4,13.4,22.3,22.9,23.4,23.5,22.8,20.8,23.5,23.3,21.9,29.3,21.8,23.2,19.8,168.5,11.4,11.5,-,-,0.507,-,8.28,-,0.506,19.46,0.11,0.11,,,,,0.0065,2.87E-05,4.10E+01,2.51E-03,2,-,66.96,ND,8.59,0.4178,0.506,0.417,
2022/5/11 17:00,,,,,22.4,21.3,22.8,20,0.45,20.3,23.4,13.5,22.4,23,23.4,23.5,22.8,20.8,23.5,23.3,21.9,29.3,21.8,23.2,19.8,168.3,11.5,11.5,-,-,0.507,-,8.33,-,0.506,19.46,0.11,0.11,,,,,0.0066,2.92E-05,4.10E+01,7.53E-03,2,-,66.93,ND,8.54,0.4177,0.505,0.416,
2022/5/11 23:00,,,,,22.4,21.4,22.8,20,0.45,20.3,23.4,13.5,22.4,23,23.4,23.6,22.8,20.8,23.5,23.3,21.9,29.4,21.8,23.2,19.8,168.3,11.5,11.5,-,-,0.507,-,8.35,-,0.506,19.28,0.11,0.11,,,,,0.0068,2.92E-05,4.10E+01,ND,2,-,66.93,ND,8.55,0.4183,0.506,0.417,
2022/5/12 5:00,,,,,22.4,21.4,22.8,20,0.45,20.3,23.4,13.6,22.4,23,23.4,23.6,22.8,20.9,23.5,23.4,21.9,29.4,21.8,23.2,19.9,168.3,11.5,11.6,-,-,0.507,-,8.34,-,0.507,19.05,0.11,0.11,,,,,0.0052,2.96E-05,4.10E+01,5.02E-03,2,-,66.94,ND,8.59,0.4185,0.506,0.417,
2022/5/12 11:00,,,,,22.4,21.4,22.8,20,0.45,20.4,23.4,13.6,22.4,23,23.5,23.6,22.9,20.9,23.5,23.4,22,29.5,21.8,23.3,20,168.1,11.5,11.6,-,-,0.507,-,8.33,-,0.506,19.15,0.11,0.1,,,,,0.0067,2.96E-05,4.10E+01,5.02E-03,2,-,66.95,ND,8.59,0.4178,0.505,0.417,
2022/5/12 17:00,,,,,22.5,21.4,22.9,20.2,0.45,20.4,23.4,13.7,22.5,23,23.5,23.6,22.9,20.9,23.6,23.4,22,29.5,21.9,23.3,20,167.9,11.5,11.6,-,-,0.506,-,8.29,-,0.506,19.59,0.11,0.1,,,,,0.0056,2.89E-05,4.10E+01,5.02E-03,2,-,66.93,ND,8.6,0.4177,0.505,0.416,
2022/5/12 23:00,,,,,22.5,21.5,22.9,20.3,0.45,20.4,23.5,13.7,22.5,23.1,23.5,23.7,22.9,21,23.6,23.4,22,29.6,21.9,23.3,20,167.9,11.5,11.6,-,-,0.507,-,8.31,-,0.506,18.78,0.11,0.1,,,,,0.0079,2.89E-05,4.10E+01,5.02E-03,2,-,66.94,ND,8.59,0.4181,0.506,0.417,
2022/5/13 5:00,,,,,22.5,21.5,22.9,20.3,0.45,20.4,23.5,13.7,22.5,23.1,23.5,23.7,22.9,21,23.6,23.4,22,29.6,21.9,23.3,20.1,167.8,11.5,11.6,-,-,0.507,-,8.29,-,0.506,18.94,0.11,0.1,,,,,0.006,2.88E-05,4.10E+01,7.53E-03,2,-,66.93,ND,8.58,0.4182,0.506,0.417,
2022/5/13 11:00,,,,,22.5,21.5,22.9,20.4,0.46,20.5,23.5,13.7,22.5,23.1,23.6,23.7,22.9,21,23.6,23.5,22.1,29.7,21.9,23.4,20.1,167.7,11.5,11.6,-,-,0.507,-,8.29,-,0.506,18.59,0.11,0.1,,,,,0.0061,2.88E-05,4.10E+01,2.51E-03,2,-,66.93,ND,8.56,0.418,0.506,0.417,
2022/5/13 17:00,,,,,22.5,21.5,23,20.4,0.45,20.5,23.5,13.8,22.6,23.1,23.6,23.7,23,21,23.6,23.5,22.1,29.7,21.9,23.4,20,167.2,11.6,11.6,-,-,0.507,-,8.3,-,0.51,19.81,0.11,0.1,,,,,0.0069,2.99E-05,4.10E+01,2.51E-03,2,-,66.93,ND,8.55,0.4183,0.506,0.417,
2022/5/13 23:00,,,,,22.6,21.6,23,20.4,0.45,20.5,23.6,13.8,22.7,23.2,23.6,23.7,23,21.1,23.7,23.5,22.1,29.8,22,23.4,20.1,166.9,11.6,11.6,-,-,0.507,-,8.28,-,0.51,18.87,0.11,0.1,,,,,0.007,2.99E-05,4.10E+01,2.51E-03,2,-,66.95,ND,8.54,0.4185,0.506,0.417,
2022/5/14 5:00,,,,,22.6,21.6,23,20.5,0.46,20.5,23.6,13.9,22.7,23.2,23.6,23.8,23.1,21.1,23.7,23.5,22.1,29.9,22,23.4,20.1,166.6,11.6,11.6,-,-,0.507,-,8.3,-,0.506,19.63,0.11,0.1,,,,,0.0068,2.88E-05,4.10E+01,2.51E-03,2,-,66.94,ND,8.52,0.4186,0.506,0.417,
2022/5/14 11:00,,,,,22.6,21.6,23,20.5,0.46,20.6,23.6,13.9,22.7,23.2,23.6,23.8,23.1,21.1,23.7,23.5,22.2,29.9,22,23.5,20.2,166.4,11.6,11.6,-,-,0.507,-,8.27,-,0.506,20.04,0.1,0.09,,,,,0.0064,2.88E-05,4.10E+01,ND,2,-,66.91,ND,8.54,0.418,0.505,0.417,
2022/5/14 17:00,,,,,22.7,21.7,23.1,20.5,0.44,20.6,23.6,13.9,22.5,23.2,23.7,23.8,23.1,21.1,23.7,23.6,22.2,30,22,23.5,20.2,166.6,11.6,11.6,-,-,0.506,-,8.25,-,0.505,19.68,0.11,0.1,,,,,0.006,2.92E-05,4.10E+01,5.02E-03,2,-,66.8,ND,8.53,0.4175,0.505,0.416,
2022/5/14 23:00,,,,,22.6,21.7,23.1,20.7,0.45,20.6,23.7,13.9,22.1,23.3,23.7,23.8,23.1,21.2,23.8,23.6,22.2,30,22.1,23.5,20.3,167.1,11.6,11.6,-,-,0.507,-,8.27,-,0.506,19.27,0.11,0.1,,,,,0.0062,2.92E-05,4.10E+01,2.51E-03,2,-,66.89,ND,8.56,0.4182,0.506,0.417,
2022/5/15 5:00,,,,,22.7,21.7,23.1,20.7,0.45,20.6,23.7,13.9,22,23.3,23.7,23.9,23.1,21.2,23.8,23.6,22.2,30.1,22.2,23.5,20.2,167.2,11.6,11.6,-,-,0.507,-,8.31,-,0.506,19.54,0.11,0.1,,,,,0.007,2.96E-05,4.10E+01,5.02E-03,2,-,66.91,ND,8.57,0.4186,0.506,0.417,
2022/5/15 11:00,,,,,22.7,21.8,23.1,20.8,0.45,20.6,23.7,13.9,22,23.3,23.8,23.9,23.1,21.2,23.8,23.7,22.3,30.1,22.2,23.6,20.2,167.4,11.6,11.7,-,-,0.507,-,8.29,-,0.506,18.44,0.11,0.1,,,,,0.0062,2.96E-05,4.10E+01,2.51E-03,2,-,66.91,ND,8.54,0.418,0.505,0.417,
2022/5/15 17:00,,,,,22.7,21.8,23.2,20.8,0.45,20.7,23.7,13.9,22.1,23.3,23.8,23.9,23.1,21.2,23.9,23.7,22.3,30.1,22.2,23.6,20.3,167.3,11.6,11.6,-,-,0.506,-,8.26,-,0.505,18.97,0.11,0.1,,,,,0.0065,2.88E-05,4.10E+01,7.53E-03,2,-,66.9,ND,8.52,0.4177,0.505,0.416,
2022/5/15 23:00,,,,,22.7,21.8,23.2,20.8,0.45,20.7,23.8,13.9,21.9,23.4,23.8,23.9,23.1,21.3,23.9,23.7,22.3,30.2,22.3,23.6,20.4,167.5,11.6,11.7,-,-,0.507,-,8.26,-,0.506,20.44,0.11,0.1,,,,,0.0066,2.88E-05,4.10E+01,ND,2,-,66.89,ND,8.58,0.4184,0.506,0.417,
2022/5/16 5:00,,,,,22.8,21.9,23.2,20.8,0.45,20.7,23.8,13.9,21.9,23.4,23.8,24,23.2,21.3,23.9,23.7,22.4,30.2,22.3,23.6,20.3,167.6,11.6,11.6,-,-,0.507,-,8.28,-,0.507,19.37,0.11,0.1,,,,,0.0057,2.98E-05,4.10E+01,2.51E-03,2,-,66.92,ND,8.59,0.4187,0.506,0.417,
2022/5/16 11:00,,,,,22.8,21.9,23.2,20.8,0.45,20.7,23.8,13.9,21.9,23.4,23.9,24,23.2,21.3,24,23.8,22.4,30.2,22.4,23.6,20.3,167.6,11.6,11.7,-,-,0.507,-,8.3,-,0.507,19.21,0.11,0.1,,,,,0.007,2.98E-05,4.10E+01,5.02E-03,2,-,66.93,ND,8.6,0.4187,0.506,0.418,
2022/5/16 17:00,,,,,22.8,21.9,23.3,20.8,0.45,20.7,23.8,13.9,22,23.4,23.9,24,23.2,21.3,24,23.8,22.4,30.3,22.4,23.7,20.4,167.5,11.6,11.7,-,-,0.508,-,8.32,-,0.507,19.79,0.11,0.1,,,,,0.0067,2.92E-05,4.10E+01,ND,2,-,66.92,ND,8.54,0.4188,0.506,0.418,
2022/5/16 23:00,,,,,22.8,21.9,23.3,20.8,0.45,20.8,23.9,13.9,22.1,23.4,23.9,24,23.2,21.3,24,23.8,22.4,30.3,22.4,23.7,20.4,167.5,11.6,11.7,-,-,0.508,-,8.29,-,0.507,19.53,0.12,0.1,,,,,0.0065,2.92E-05,4.10E+01,1.25E-02,2,-,66.93,ND,8.56,0.419,0.507,0.418,
2022/5/17 5:00,,,,,22.9,21.9,23.3,20.8,0.44,20.8,23.9,13.9,22.1,23.5,23.9,24.1,23.3,21.4,24,23.8,22.5,30.3,22.4,23.7,20.4,167.6,11.6,11.7,-,-,0.508,-,8.3,-,0.507,18.94,0.12,0.1,,,,,0.006,2.88E-05,4.10E+01,2.51E-03,2,-,66.93,ND,8.59,0.4189,0.506,0.418,
2022/5/17 11:00,,,,,22.9,22,23.3,20.8,0.44,20.8,23.9,14,22.1,23.5,23.9,24.1,23.3,21.4,24,23.9,22.5,30.4,22.5,23.7,20.4,167.7,11.6,11.7,-,-,0.507,-,8.31,-,0.507,17.77,0.12,0.11,,,,,0.0062,2.88E-05,4.10E+01,2.51E-03,2,-,66.91,ND,8.58,0.4187,0.506,0.417,
2022/5/17 17:00,,,,,22.9,22,23.4,20.8,0.45,20.9,23.9,14,22.2,23.5,24,24.1,23.3,21.4,24.1,23.9,22.5,30.4,22.5,23.8,20.5,167.7,11.6,11.7,-,-,0.507,-,8.29,-,0.506,18.27,0.12,0.11,,,,,0.0062,2.95E-05,4.10E+01,7.53E-03,2,-,66.93,ND,8.55,0.419,0.506,0.417,
2022/5/17 23:00,,,,,22.9,22,23.4,20.9,0.44,20.9,24,14,22.1,23.5,24,24.1,23.3,21.4,24.1,23.9,22.5,30.5,22.6,23.8,20.4,167.9,11.6,11.7,-,-,0.507,-,8.28,-,0.507,18.08,0.12,0.12,,,,,0.0068,2.95E-05,4.10E+01,7.53E-03,2,-,66.93,ND,8.59,0.419,0.506,0.418,
2022/5/18 5:00,,,,,23,22.1,23.4,20.9,0.45,20.9,24,14,22.1,23.6,24,24.2,23.3,21.5,24.1,23.9,22.6,30.5,22.6,23.8,20.6,168,11.7,11.7,-,-,0.508,-,8.32,-,0.507,17.94,0.13,0.12,,,,,0.0063,2.94E-05,4.10E+01,ND,2,-,66.95,ND,8.58,0.419,0.507,0.418,
2022/5/18 11:00,,,,,23,22.1,23.4,20.9,0.45,20.9,24,14,22.1,23.6,24,24.2,23.3,21.5,24.1,23.9,22.6,30.5,22.6,23.8,20.5,168.1,11.7,11.7,-,-,0.506,-,8.32,-,0.506,17.48,0.13,0.12,,,,,0.0071,2.94E-05,4.10E+01,2.51E-03,2,-,66.91,ND,8.56,0.418,0.505,0.416,
2022/5/18 17:00,,,,,23,22.1,23.5,20.9,0.45,20.9,24,14,22.2,23.6,24.1,24.2,23.4,21.5,24.2,24,22.6,30.5,22.7,23.8,20.5,167.9,11.7,11.7,-,-,0.506,-,8.26,-,0.505,17.75,0.12,0.12,,,,,0.0064,2.87E-05,4.10E+01,5.02E-03,2,-,66.9,ND,8.54,0.418,0.505,0.416,
2022/5/18 23:00,,,,,23.1,22.1,23.5,20.9,0.45,20.9,24.1,14,22.2,23.6,24.1,24.2,23.4,21.5,24.2,24,22.6,30.6,22.7,23.9,20.5,168,11.7,11.7,-,-,0.507,-,8.32,-,0.506,18.4,0.12,0.12,,,,,0.0067,2.87E-05,4.10E+01,ND,2,-,66.91,ND,8.6,0.418,0.506,0.417,
2022/5/19 5:00,,,,,23.1,22.2,23.5,20.9,0.45,21,24.1,14,22.2,23.6,24.1,24.3,23.4,21.5,24.2,24,22.7,30.6,22.7,23.9,20.6,168,11.7,11.7,-,-,0.508,-,8.32,-,0.507,18.14,0.12,0.11,,,,,0.0074,2.93E-05,4.10E+01,5.02E-03,2,-,66.93,ND,8.6,0.419,0.506,0.417,
2022/5/19 11:00,,,,,23.1,22.2,23.5,20.9,0.46,21,24.1,14.1,22.2,23.7,24.1,24.3,23.4,21.5,24.2,24,22.7,30.7,22.7,23.9,20.6,167.9,11.7,11.7,-,-,0.506,-,8.25,-,0.505,18.41,0.12,0.11,,,,,0.0062,2.93E-05,4.10E+01,1.00E-02,2,-,66.9,ND,8.56,0.418,0.505,0.416,
2022/5/19 17:00,,,,,23.1,22.2,23.5,20.9,0.45,21,24.1,14.1,22.4,23.7,24.1,24.3,23.5,21.6,24.2,24.1,22.7,30.7,22.7,23.9,20.7,167.6,11.7,11.7,-,-,0.506,-,8.29,-,0.505,18.38,0.12,0.11,,,,,0.0074,2.96E-05,4.10E+01,2.51E-03,2,-,66.88,ND,8.56,0.418,0.505,0.416,
2022/5/19 23:00,,,,,23.1,22.2,23.5,21,0.45,21,24.2,14.1,22.2,23.7,24.2,24.3,23.5,21.6,24.3,24.1,22.7,30.7,22.7,24,20.6,167.6,11.7,11.7,-,-,0.506,-,8.32,-,0.506,17.91,0.12,0.11,,,,,0.0058,2.96E-05,4.10E+01,ND,2,-,66.85,ND,8.56,0.418,0.505,0.417,
2022/5/20 5:00,,,,,23.2,22.3,23.6,21,0.45,21.1,24.2,14.1,22.2,23.7,24.2,24.3,23.5,21.6,24.3,24.1,22.8,30.8,22.8,24,20.7,167.7,11.7,11.7,-,-,0.507,-,8.27,-,0.506,18.31,0.12,0.11,,,,,0.0059,2.88E-05,4.10E+01,2.51E-03,2,-,66.85,ND,8.57,0.418,0.505,0.417,
2022/5/20 11:00,,,,,23.2,22.3,23.6,21,0.45,21.1,24.2,14.1,22.3,23.8,24.2,24.4,23.5,21.6,24.3,24.1,22.8,30.8,22.8,24,20.7,167.6,11.7,11.8,-,-,0.506,-,8.23,-,0.505,21.43,0.12,0.12,,,,,0.0066,2.88E-05,4.10E+01,5.02E-03,2,-,66.86,ND,8.52,0.417,0.505,0.416,
2022/5/20 17:00,,,,,23.2,22.3,23.6,21,0.45,21.1,24.2,14.2,22.3,23.8,24.2,24.4,23.6,21.7,24.3,24.1,22.8,30.9,22.8,24,20.7,167.4,11.7,11.7,-,-,0.506,-,8.27,-,0.505,21.88,0.12,0.11,,,,,0.0067,2.99E-05,4.10E+01,2.51E-03,2,-,66.84,ND,8.58,0.418,0.505,0.417,
2022/5/20 23:00,,,,,23.2,22.3,23.6,21.1,0.45,21.1,24.2,14.2,22.3,23.8,24.2,24.4,23.6,21.7,24.3,24.2,22.8,30.9,22.8,24,20.8,167.4,11.7,11.8,-,-,0.506,-,8.27,-,0.506,22.14,0.12,0.12,,,,,0.0055,2.99E-05,4.10E+01,5.02E-03,2,-,66.81,ND,8.56,0.418,0.505,0.417,
2022/5/21 5:00,,,,,23.3,22.4,23.7,21.1,0.45,21.2,24.3,14.2,22.3,23.8,24.3,24.4,23.6,21.7,24.4,24.2,22.9,30.9,22.9,24.1,20.8,167.3,11.7,11.8,-,-,0.507,-,8.24,-,0.506,21.57,0.12,0.12,,,,,0.0063,2.88E-05,4.10E+01,5.02E-03,2,-,66.84,ND,8.58,0.418,0.505,0.417,
