,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2022/5/21 11:00,,,,,23.3,22.4,23.7,21.1,0.45,21.2,24.3,14.2,22.3,23.8,24.3,24.5,23.6,21.7,24.4,24.2,22.9,31,22.9,24.1,20.9,167.3,11.7,11.8,-,-,0.506,-,8.27,-,0.505,22.04,0.12,0.11,,,,,0.0055,2.88E-05,4.10E+01,2.51E-03,2,-,66.84,ND,8.53,0.418,0.505,0.416,
2022/5/21 17:00,,,,,23.3,22.4,23.7,21.1,0.45,21.2,24.3,14.3,22.4,23.9,24.3,24.5,23.7,21.8,24.4,24.2,22.9,31.1,22.9,24.1,20.8,167.1,11.7,11.8,-,-,0.506,-,8.25,-,0.506,21.76,0.12,0.11,,,,,0.0069,3.01E-05,4.10E+01,2.51E-03,2,-,66.83,ND,8.57,0.418,0.505,0.417,
2022/5/21 23:00,,,,,23.3,22.4,23.7,21.2,0.45,21.2,24.3,14.3,22.4,23.9,24.4,24.5,23.7,21.8,24.5,24.3,22.9,31.1,22.9,24.2,20.8,167,11.8,11.8,-,-,0.507,-,8.26,-,0.506,22.07,0.12,0.11,,,,,0.006,3.01E-05,4.10E+01,1.50E-02,2,-,66.84,ND,8.54,0.418,0.506,0.417,
2022/5/22 5:00,,,,,23.4,22.5,23.8,21.2,0.44,21.3,24.4,14.3,22.5,23.9,24.4,24.5,23.7,21.8,24.5,24.3,23,31.1,23,24.2,20.9,166.8,11.8,11.8,-,-,0.507,-,8.28,-,0.506,21.99,0.12,0.11,,,,,0.005,2.90E-05,4.10E+01,2.51E-03,2,-,66.85,ND,8.55,0.419,0.506,0.417,
2022/5/22 11:00,,,,,23.4,22.5,23.8,21.2,0.44,21.3,24.4,14.3,22.5,23.9,24.4,24.6,23.7,21.8,24.5,24.3,23,31.2,23,24.1,21,166.7,11.8,11.8,-,-,0.507,-,8.24,-,0.506,22.41,0.12,0.11,,,,,0.0058,2.90E-05,4.10E+01,5.02E-03,2,-,66.89,ND,8.55,0.419,0.506,0.417,
2022/5/22 17:00,,,,,23.4,22.5,23.8,21.3,0.45,21.3,24.4,14.3,22.5,24,24.5,24.6,23.8,21.9,24.5,24.3,23.1,31.2,23,24.2,20.9,166.6,11.8,11.8,-,-,0.507,-,8.27,-,0.506,22.2,0.12,0.11,,,,,0.006,2.97E-05,4.10E+01,2.51E-03,2,-,66.86,ND,8.54,0.419,0.506,0.418,
2022/5/22 23:00,,,,,23.5,22.5,23.9,21.4,0.44,21.3,24.4,14.4,22.5,24,24.5,24.6,23.8,21.9,24.6,24.4,23.1,31.3,23.1,24.3,21,166.7,11.8,11.8,-,-,0.507,-,8.25,-,0.507,21.11,0.12,0.11,,,,,0.0067,2.97E-05,4.10E+01,2.51E-03,2,-,66.88,ND,8.54,0.419,0.506,0.418,
2022/5/23 5:00,,,,,23.5,22.6,23.9,21.4,0.44,21.4,24.5,14.4,22.5,24.1,24.5,24.7,23.8,21.9,24.6,24.4,23.2,31.3,23.1,24.3,21,166.8,11.8,11.8,-,-,0.507,-,8.27,-,0.507,22.58,0.12,0.11,,,,,0.0069,2.89E-05,4.10E+01,ND,2,-,66.89,ND,8.54,0.419,0.506,0.418,
2022/5/23 11:00,,,,,23.5,22.6,23.9,21.6,0.45,21.4,24.5,14.4,22.4,24.1,24.5,24.7,23.8,21.9,24.6,24.4,23.2,31.4,23.1,24.3,21.1,167,11.8,11.8,-,-,0.507,-,8.26,-,0.506,21.27,0.12,0.12,,,,,0.0061,2.89E-05,4.20E+01,ND,2,-,66.9,ND,8.54,0.419,0.506,0.417,
2022/5/23 17:00,,,,,23.5,22.7,24,21.6,0.44,21.4,24.5,14.4,22.4,24.1,24.6,24.7,23.9,22,24.7,24.5,23.2,31.4,23.2,24.4,21,167.1,11.8,11.8,-,-,0.507,-,8.29,-,0.506,21.8,0.13,0.12,,,,,0.0068,2.99E-05,4.10E+01,2.51E-03,2,-,41.21,ND,8.55,0.418,0.506,0.417,
2022/5/23 23:00,,,,,23.5,22.7,24,21.6,0.45,21.5,24.6,14.4,22.4,24.1,24.6,24.8,23.9,22,24.7,24.5,23.3,31.5,23.2,24.4,21.1,167.3,11.8,11.9,-,-,0.507,-,8.29,-,0.507,21.84,0.13,0.12,,,,,0.006,2.99E-05,4.10E+01,ND,2,-,41.2,ND,8.57,0.419,0.506,0.418,
2022/5/24 5:00,,,,,23.6,22.7,24,21.7,0.45,21.5,24.6,14.4,22.4,24.2,24.6,24.8,23.9,22,24.7,24.5,23.3,31.5,23.3,24.4,21.1,167.3,11.8,11.9,-,-,0.508,-,8.32,-,0.507,21.48,0.13,0.12,,,,,0.007,2.87E-05,4.10E+01,1.75E-02,2,-,41.23,ND,8.54,0.419,0.506,0.418,
2022/5/24 11:00,,,,,23.6,22.7,24,21.7,0.45,21.5,24.6,14.4,22.4,24.2,24.7,24.8,24,22.1,24.8,24.6,23.3,31.5,23.3,24.4,21.1,167.4,11.8,11.9,-,-,0.506,-,8.27,-,0.505,21.71,0.13,0.12,,,,,0.0061,2.87E-05,4.10E+01,2.51E-03,2,-,42.16,ND,8.53,0.418,0.505,0.416,
2022/5/24 17:00,,,,,23.6,22.8,24.1,21.7,0.44,21.5,24.7,14.4,22.5,24.2,24.7,24.8,24,22.1,24.8,24.6,23.3,31.5,23.3,24.4,21.2,167.2,11.8,11.9,-,-,0.507,-,8.24,-,0.506,22,0.13,0.12,,,,,0.0062,2.99E-05,4.10E+01,5.02E-03,2,-,43.67,ND,8.53,0.419,0.506,0.417,
2022/5/24 23:00,,,,,23.6,22.8,24.1,21.7,0.44,21.6,24.7,14.4,22.5,24.2,24.7,24.9,24,22.1,24.8,24.6,23.4,31.6,23.3,24.5,21.2,167.2,11.8,11.9,-,-,0.507,-,8.28,-,0.507,21.96,0.13,0.12,,,,,0.0057,2.99E-05,4.10E+01,ND,2,-,43.78,ND,8.54,0.419,0.506,0.417,
2022/5/25 5:00,,,,,23.7,22.8,24.1,21.7,0.44,21.6,24.7,14.5,22.5,24.3,24.7,24.9,24,22.1,24.8,24.6,23.4,31.6,23.4,24.5,21.2,167.2,11.9,11.9,-,-,0.508,-,8.3,-,0.507,21.69,0.13,0.12,,,,,0.0059,2.87E-05,4.10E+01,ND,2,-,43.86,ND,8.55,0.419,0.506,0.418,
2022/5/25 11:00,,,,,23.7,22.9,24.2,21.7,0.45,21.6,24.7,14.5,22.5,24.3,24.8,24.9,24.1,22.2,24.9,24.6,23.4,31.7,23.4,24.5,21.2,167.1,11.8,11.9,-,-,0.507,-,8.28,-,0.506,20.97,0.12,0.11,,,,,0.0064,2.87E-05,4.10E+01,2.51E-03,2,-,43.93,ND,8.55,0.419,0.506,0.417,
2022/5/25 17:00,,,,,23.7,22.9,24.2,21.8,0.44,21.6,24.7,14.5,22.5,24.3,24.8,25,24.1,22.2,24.9,24.7,23.4,31.7,23.4,24.5,21.3,166.8,11.9,11.9,-,-,0.507,-,8.31,-,0.507,24.22,0.12,0.11,,,,,0.0067,2.99E-05,4.10E+01,5.02E-03,2,-,67.3,ND,8.55,0.419,0.506,0.418,
2022/5/25 23:00,,,,,23.7,22.9,24.2,21.8,0.44,21.7,24.8,14.5,22.5,24.3,24.8,25,24.1,22.2,24.9,24.7,23.5,31.7,23.4,24.5,21.3,166.9,11.9,11.9,-,-,0.507,-,8.24,-,0.507,23.16,0.12,0.11,,,,,0.0061,2.99E-05,4.10E+01,ND,2,-,67.31,ND,8.53,0.419,0.506,0.418,
2022/5/26 5:00,,,,,23.8,22.9,24.2,21.8,0.44,21.7,24.8,14.5,22.6,24.4,24.8,25,24.1,22.2,24.9,24.7,23.5,31.8,23.4,24.6,21.4,166.8,11.9,11.9,-,-,0.507,-,8.28,-,0.507,23.67,0.12,0.11,,,,,0.0061,2.90E-05,4.10E+01,2.51E-03,2,-,67.31,ND,8.55,0.419,0.506,0.418,
2022/5/26 11:00,,,,,23.8,23,24.3,21.8,0.45,21.7,24.8,14.6,22.6,24.4,24.8,25,24.2,22.3,24.9,24.7,23.5,31.8,23.5,24.6,21.4,166.7,11.9,11.9,-,-,0.507,-,8.26,-,0.506,23.22,0.11,0.11,,,,,0.0059,3.04E-05,3.70E+01,ND,2,-,67.32,ND,8.59,0.419,0.506,0.417,
2022/5/26 17:00,,,,,23.8,23,24.3,21.9,0.45,21.8,24.8,14.6,22.6,24.4,24.9,25,24.2,22.3,25,24.8,23.5,31.9,23.5,24.7,21.4,166.5,11.9,11.9,-,-,0.507,-,8.29,-,0.507,22.85,0.12,0.11,,,,,0.0071,3.00E-05,4.10E+01,2.51E-03,2,-,67.3,ND,8.53,0.419,0.506,0.418,
2022/5/26 23:00,,,,,23.8,23,24.3,21.7,0.45,21.6,24.9,14.6,22.5,24.5,24.9,25.1,24.3,22.3,25,24.8,23.5,32,23.4,24.8,21.4,166.3,11.9,11.9,-,-,0.507,-,8.27,-,0.507,23,0.12,0.11,,,,,0.0057,3.00E-05,4.20E+01,5.02E-03,2,-,67.31,ND,8.54,0.419,0.506,0.418,
2022/5/27 5:00,,,,,23.8,23,24.3,21.7,0.45,21.7,24.9,14.6,22.5,24.5,25,25.1,24.3,22.3,25,24.9,23.5,32,23.4,24.7,21.5,166,11.9,11.9,-,-,0.508,-,8.27,-,0.507,22.68,0.12,0.11,,,,,0.0063,2.86E-05,4.20E+01,ND,2,-,67.31,ND,8.54,0.419,0.507,0.418,
2022/5/27 11:00,,,,,23.8,23,24.3,21.9,0.45,21.7,25,14.7,22.6,24.5,25,25.1,24.3,22.3,25.1,24.9,23.6,32,23.4,24.8,21.5,165.6,11.9,11.9,-,-,0.507,-,8.26,-,0.507,23.78,0.12,0.11,,,,,0.0064,2.86E-05,4.10E+01,7.53E-03,2,-,67.33,ND,8.53,0.419,0.506,0.418,
2022/5/27 17:00,,,,,23.8,23,24.3,22,0.44,21.8,25,14.7,22.6,24.5,25,25.1,24.3,22.4,25.1,24.9,23.6,32,23.4,24.8,21.5,165.4,11.9,12,-,-,0.507,-,8.25,-,0.507,22.55,0.12,0.11,,,,,0.0052,2.99E-05,4.20E+01,2.51E-03,2,-,67.33,ND,8.52,0.419,0.506,0.418,
2022/5/27 23:00,,,,,23.9,23,24.4,22.1,0.44,21.8,25,14.8,22.6,24.5,25,25.2,24.3,22.4,25.1,24.9,23.6,32.1,23.5,24.8,21.5,165.3,11.9,12,-,-,0.508,-,8.24,-,0.507,22.92,0.12,0.11,,,,,0.0067,2.99E-05,4.20E+01,2.51E-03,2,-,67.33,ND,8.56,0.419,0.507,0.418,
2022/5/28 5:00,,,,,23.9,23.1,24.4,22.1,0.44,21.8,25,14.8,22.6,24.5,25,25.2,24.3,22.4,25.1,24.9,23.6,32.1,23.5,24.8,21.5,165.4,11.9,12,-,-,0.508,-,8.25,-,0.507,23.32,0.12,0.11,,,,,0.0064,2.88E-05,4.10E+01,ND,2,-,67.31,ND,8.52,0.419,0.506,0.418,
2022/5/28 11:00,,,,,23.9,23.1,24.4,22.1,0.45,21.9,25,14.8,22.7,24.6,25,25.2,24.4,22.5,25.2,25,23.7,32.1,23.6,24.9,21.5,165.4,11.9,12,-,-,0.507,-,8.25,-,0.506,22.66,0.12,0.11,,,,,0.0072,2.88E-05,4.20E+01,ND,2,-,67.23,ND,8.53,0.419,0.506,0.418,
2022/5/28 17:00,,,,,23.9,23.2,24.5,22.2,0.44,21.9,25.1,14.8,22.7,24.6,25.1,25.2,24.4,22.5,25.2,25,23.7,32.2,23.6,24.8,21.6,165.5,11.9,12,-,-,0.507,-,8.24,-,0.507,22.48,0.12,0.11,,,,,0.0064,2.90E-05,4.20E+01,ND,2,-,67.17,ND,8.51,0.419,0.506,0.418,
2022/5/28 23:00,,,,,23.9,23.2,24.5,22.2,0.44,21.9,25.1,14.9,22.7,24.6,25.1,25.3,24.4,22.6,25.2,25,23.7,32.2,23.7,25,21.6,165.7,12,12,-,-,0.507,-,8.26,-,0.507,23.14,0.12,0.11,,,,,0.008,2.90E-05,4.20E+01,7.53E-03,2,-,67.22,ND,8.53,0.419,0.506,0.418,
2022/5/29 5:00,,,,,23.9,23.2,24.5,22.3,0.44,22,25.1,14.9,22.8,24.6,25.1,25.3,24.4,22.6,25.3,25,23.8,32.3,23.8,24.9,21.6,165.7,12,12,-,-,0.508,-,8.22,-,0.507,23.93,0.12,0.11,,,,,0.0055,2.97E-05,4.10E+01,5.02E-03,2,-,67.25,ND,8.52,0.419,0.507,0.418,
2022/5/29 11:00,,,,,24,23.3,24.5,22.4,0.45,22,25.1,14.9,22.8,24.7,25.1,25.3,24.4,22.6,25.3,25.1,23.8,32.3,23.8,24.9,21.7,165.6,12,12,-,-,0.507,-,8.27,-,0.506,23.8,0.12,0.11,,,,,0.0058,2.97E-05,4.20E+01,ND,2,-,67.19,ND,8.53,0.419,0.506,0.417,
2022/5/29 17:00,,,,,24,23.3,24.5,22.4,0.45,22,25.2,14.9,22.8,24.7,25.2,25.3,24.5,22.7,25.3,25.1,23.8,32.3,23.9,25,21.7,165.5,12,12,-,-,0.507,-,8.23,-,0.506,24.28,0.12,0.11,,,,,0.0055,2.88E-05,4.20E+01,7.53E-03,2,-,67.17,ND,8.54,0.419,0.506,0.418,
2022/5/29 23:00,,,,,24,23.3,24.6,22.4,0.45,22.1,25.2,15,22.8,24.7,25.2,25.4,24.5,22.7,25.3,25.1,23.9,32.3,23.9,24.9,21.8,165.7,12,12,-,-,0.507,-,8.26,-,0.507,22.93,0.12,0.11,,,,,0.0051,2.88E-05,4.20E+01,1.00E-02,2,-,67.21,ND,8.51,0.419,0.506,0.418,
2022/5/30 5:00,,,,,24,23.4,24.6,22.4,0.45,22.1,25.2,15,22.8,24.8,25.2,25.4,24.5,22.7,25.4,25.1,23.9,32.3,23.9,25,21.8,165.8,12,12,-,-,0.508,-,8.28,-,0.507,22.58,0.12,0.11,,,,,0.0055,2.91E-05,4.20E+01,5.02E-03,2,-,67.24,ND,8.56,0.419,0.507,0.418,
2022/5/30 11:00,,,,,24,23.4,24.6,22.4,0.45,22.1,25.3,15,22.8,24.8,25.2,25.4,24.5,22.7,25.4,25.2,23.9,32.4,24,25.1,21.8,165.9,12,12,-,-,0.507,-,8.23,-,0.506,22.76,0.12,0.11,,,,,0.0065,2.91E-05,4.10E+01,5.02E-03,2,-,67.32,ND,8.53,0.419,0.506,0.418,
2022/5/30 17:00,,,,,24,23.4,24.6,22.4,0.45,22.1,25.3,15.1,22.8,24.8,25.3,25.4,24.6,22.7,25.4,25.2,23.9,32.4,24,25.1,21.9,165.6,12,12.1,-,-,0.507,-,8.23,-,0.507,23.05,0.12,0.11,,,,,0.0069,2.96E-05,4.20E+01,2.51E-03,2,-,67.27,ND,8.55,0.419,0.506,0.418,
2022/5/30 23:00,,,,,24.1,23.5,24.7,22.6,0.45,22.2,25.3,15.1,22.8,24.8,25.3,25.5,24.6,22.7,25.4,25.2,24,32.4,24,25.1,21.9,165.6,12,12.1,-,-,0.508,-,8.23,-,0.507,22.41,0.12,0.11,,,,,0.0072,2.96E-05,4.10E+01,5.02E-03,2,-,67.3,ND,8.56,0.419,0.507,0.418,
2022/5/31 5:00,,,,,24.1,23.5,24.7,22.6,0.44,22.2,25.4,15.1,22.8,24.9,25.3,25.5,24.6,22.7,25.5,25.3,24,32.4,24,25.1,21.9,165.2,12,12.1,-,-,0.508,-,8.25,-,0.507,23.29,0.12,0.11,,,,,0.0077,2.88E-05,4.20E+01,7.53E-03,2,-,67.29,ND,8.5,0.419,0.507,0.418,
2022/5/31 11:00,,,,,24.1,23.5,24.7,22.6,0.45,22.2,25.4,15.1,22.8,24.9,25.4,25.5,24.7,22.8,25.5,25.3,24,32.5,24.1,25.1,21.9,165,12.1,12.1,-,-,0.508,-,8.28,-,0.507,22.79,0.12,0.11,,,,,0.0072,2.88E-05,4.20E+01,5.02E-03,2,-,67.31,ND,8.55,0.42,0.507,0.418,
2022/5/31 17:00,,,,,24.1,23.5,24.8,22.6,0.45,22.2,25.4,15.2,22.9,24.9,25.4,25.5,24.7,22.8,25.5,25.3,24,32.5,24.1,25.2,22,164.8,12.1,12.1,-,-,0.508,-,8.28,-,0.507,23.14,0.12,0.12,,,,,0.0056,2.97E-05,4.20E+01,ND,2,-,67.29,ND,8.5,0.419,0.507,0.419,
2022/5/31 23:00,,,,,24.1,23.6,24.8,22.7,0.44,22.3,25.4,15.2,22.9,24.9,25.3,25.4,24.7,22.8,25.6,25.3,24.1,32.5,24.2,25.1,22,164.8,12.1,12.1,-,-,0.508,-,8.26,-,0.507,23.68,0.12,0.12,,,,,0.0062,2.97E-05,4.20E+01,ND,2,-,67.3,ND,8.54,0.419,0.507,0.418,
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,MPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,Nm3/h,MPa,MPa,MPa,
Instrument condition at the newest time,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,,,,,,,,,,,,,
